Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf
07.11.2015;20:21:21;34.20;29.50;1.70;1.86
07.11.2015;20:21:31;34.20;29.30;1.70;1.86
07.11.2015;20:21:41;34.20;29.50;1.68;1.86
07.11.2015;20:21:51;34.20;29.30;1.68;1.86
07.11.2015;20:22:01;34.20;29.30;1.68;1.86
07.11.2015;20:22:11;34.20;29.50;1.70;1.86
07.11.2015;20:22:21;34.30;29.50;1.70;1.86
07.11.2015;20:22:31;34.30;29.50;1.70;1.86
07.11.2015;20:22:41;34.30;29.50;1.70;1.86
07.11.2015;20:22:51;34.30;29.50;1.70;1.86
07.11.2015;20:23:01;34.30;29.50;1.70;1.86
07.11.2015;20:23:11;34.30;29.50;1.68;1.86
07.11.2015;20:23:21;34.40;29.50;1.71;1.86
07.11.2015;20:23:31;34.40;29.50;1.68;1.86
07.11.2015;20:23:41;34.40;29.50;1.68;1.86
07.11.2015;20:23:51;34.40;29.50;1.68;1.86
07.11.2015;20:24:01;34.40;29.50;1.70;1.86
07.11.2015;20:24:11;34.40;29.50;1.68;1.88
07.11.2015;20:24:21;34.40;29.50;1.67;1.86
07.11.2015;20:24:31;34.40;29.50;1.67;1.86
07.11.2015;20:24:41;34.40;29.50;1.68;1.86
07.11.2015;20:24:51;34.40;29.50;1.68;1.86
07.11.2015;20:25:01;34.40;29.50;1.68;1.86
07.11.2015;20:25:11;34.60;29.50;1.68;1.86
07.11.2015;20:25:21;34.40;29.50;1.70;1.86
07.11.2015;20:25:31;34.60;29.50;1.68;1.86
07.11.2015;20:25:41;34.60;29.50;1.68;1.86
07.11.2015;20:25:51;34.40;29.50;1.70;1.86
07.11.2015;20:26:01;34.60;29.50;1.68;1.86
07.11.2015;20:26:11;34.40;29.50;1.70;1.86
07.11.2015;20:26:21;34.60;29.50;1.68;1.86
07.11.2015;20:26:31;34.40;29.30;1.68;1.86
07.11.2015;20:26:41;34.60;29.50;1.70;1.86
07.11.2015;20:26:51;34.60;29.50;1.70;1.86
07.11.2015;20:27:01;34.60;29.50;1.70;1.86
07.11.2015;20:27:11;34.40;29.30;1.70;1.86
07.11.2015;20:27:21;34.60;29.50;1.70;1.86
07.11.2015;20:27:31;34.60;29.50;1.70;1.86
07.11.2015;20:27:41;34.60;29.50;1.70;1.86
07.11.2015;20:27:51;34.60;29.50;1.68;1.86
07.11.2015;20:28:01;34.60;29.50;1.70;1.86
07.11.2015;20:28:11;34.60;29.50;1.68;1.86
07.11.2015;20:28:21;34.60;29.50;1.68;1.86
07.11.2015;20:28:31;34.60;29.50;1.70;1.86
07.11.2015;20:28:41;34.60;29.50;1.68;1.86
07.11.2015;20:28:51;34.60;29.50;1.68;1.86
07.11.2015;20:29:01;34.60;29.50;1.71;1.86
07.11.2015;20:29:11;34.60;29.50;1.70;1.86
07.11.2015;20:29:21;34.60;29.50;1.71;1.86
07.11.2015;20:29:31;34.70;29.50;1.70;1.86
07.11.2015;20:29:41;34.60;29.50;1.68;1.86
07.11.2015;20:29:51;34.70;29.50;1.70;1.86
07.11.2015;20:30:01;34.70;29.50;1.68;1.86
07.11.2015;20:30:11;34.70;29.50;1.68;1.86
07.11.2015;20:30:21;34.70;29.50;1.68;1.86
07.11.2015;20:30:31;34.70;29.50;1.68;1.86
07.11.2015;20:30:41;34.70;29.50;1.68;1.86
07.11.2015;20:30:51;34.70;29.50;1.68;1.86
07.11.2015;20:31:02;34.80;29.50;1.68;1.86
07.11.2015;20:31:12;34.80;29.50;1.70;1.86
07.11.2015;20:31:22;34.80;29.60;1.67;1.86
07.11.2015;20:31:32;34.80;29.50;1.68;1.86
07.11.2015;20:31:42;34.80;29.50;1.68;1.86
07.11.2015;20:31:52;34.80;29.50;1.68;1.86
07.11.2015;20:32:02;34.80;29.50;1.70;1.86
07.11.2015;20:32:12;34.80;29.50;1.68;1.86
07.11.2015;20:32:22;34.80;29.50;1.68;1.86
07.11.2015;20:32:32;34.80;29.50;1.67;1.85
07.11.2015;20:32:42;34.80;29.50;1.67;1.86
07.11.2015;20:32:52;34.80;29.50;1.67;1.85
07.11.2015;20:33:02;34.80;29.50;1.68;1.85
07.11.2015;20:33:12;34.80;29.60;1.67;1.86
07.11.2015;20:33:22;34.80;29.50;1.68;1.86
07.11.2015;20:33:32;34.80;29.50;1.67;1.86
07.11.2015;20:33:42;34.80;29.50;1.68;1.86
07.11.2015;20:33:52;34.80;29.50;1.68;1.86
07.11.2015;20:34:02;34.80;29.50;1.73;1.91
07.11.2015;20:34:12;34.80;29.50;1.73;1.91
07.11.2015;20:34:22;34.80;29.50;1.70;1.88
07.11.2015;20:34:32;34.80;29.60;1.67;1.85
07.11.2015;20:34:42;34.80;29.50;1.66;1.85
07.11.2015;20:34:52;34.80;29.60;1.67;1.85
07.11.2015;20:35:02;34.80;29.50;1.67;1.85
07.11.2015;20:35:12;34.80;29.60;1.67;1.85
07.11.2015;20:35:22;34.80;29.50;1.67;1.86
07.11.2015;20:35:32;34.80;29.60;1.67;1.85
07.11.2015;20:35:42;34.80;29.60;1.67;1.85
07.11.2015;20:35:52;34.80;29.60;1.68;1.85
07.11.2015;20:36:02;34.80;29.60;1.68;1.85
07.11.2015;20:36:12;34.80;29.60;1.70;1.86
07.11.2015;20:36:22;34.80;29.60;1.68;1.86
07.11.2015;20:36:32;34.80;29.60;1.68;1.86
07.11.2015;20:36:42;34.80;29.60;1.68;1.86
07.11.2015;20:36:52;34.80;29.60;1.68;1.86
07.11.2015;20:37:02;34.80;29.60;1.68;1.86
07.11.2015;20:37:12;34.80;29.60;1.68;1.86
07.11.2015;20:37:22;34.80;29.60;1.68;1.86
07.11.2015;20:37:32;34.80;29.60;1.68;1.86
07.11.2015;20:37:42;34.80;29.60;1.68;1.86
07.11.2015;20:37:52;34.80;29.60;1.70;1.86
07.11.2015;20:38:02;34.80;29.60;1.67;1.86
07.11.2015;20:38:12;34.80;29.60;1.68;1.85
07.11.2015;20:38:22;34.80;29.60;1.68;1.86
07.11.2015;20:38:32;34.80;29.60;1.70;1.86
07.11.2015;20:38:42;34.80;29.60;1.67;1.85
07.11.2015;20:38:52;34.80;29.60;1.67;1.85
07.11.2015;20:39:02;34.80;29.60;1.67;1.86
07.11.2015;20:39:12;34.80;29.60;1.67;1.85
07.11.2015;20:39:22;34.80;29.60;1.67;1.86
07.11.2015;20:39:32;34.80;29.60;1.68;1.86
07.11.2015;20:39:42;34.80;29.60;1.68;1.86
07.11.2015;20:39:52;34.80;29.60;1.67;1.85
07.11.2015;20:40:02;34.80;29.60;1.68;1.85
07.11.2015;20:40:12;34.80;29.60;1.67;1.86
07.11.2015;20:40:22;34.80;29.60;1.68;1.85
07.11.2015;20:40:32;34.80;29.60;1.68;1.86
07.11.2015;20:40:42;35.00;29.60;1.67;1.85
07.11.2015;20:40:52;35.00;29.60;1.70;1.86
07.11.2015;20:41:02;35.00;29.60;1.68;1.85
07.11.2015;20:41:12;35.00;29.60;1.68;1.86
07.11.2015;20:41:23;35.00;29.60;1.70;1.85
07.11.2015;20:41:33;35.00;29.60;1.68;1.85
07.11.2015;20:41:43;35.00;29.70;1.70;1.86
07.11.2015;20:41:53;34.80;29.60;1.68;1.85
07.11.2015;20:42:03;35.00;29.60;1.70;1.85
07.11.2015;20:42:13;34.80;29.60;1.68;1.86
07.11.2015;20:42:23;34.80;29.60;1.68;1.85
07.11.2015;20:42:33;35.00;29.70;1.68;1.85
07.11.2015;20:42:43;34.80;29.60;1.68;1.85
07.11.2015;20:42:53;34.80;29.60;1.70;1.85
07.11.2015;20:43:03;35.00;29.70;1.68;1.86
07.11.2015;20:43:13;34.80;29.60;1.68;1.86
07.11.2015;20:43:23;34.80;29.70;1.68;1.86
07.11.2015;20:43:33;34.80;29.70;1.70;1.86
07.11.2015;20:43:43;34.80;29.70;1.70;1.85
07.11.2015;20:43:53;34.80;29.70;1.70;1.86
07.11.2015;20:44:03;34.80;29.70;1.70;1.86
07.11.2015;20:44:13;34.80;29.70;1.70;1.86
07.11.2015;20:44:23;34.80;29.70;1.68;1.86
07.11.2015;20:44:33;34.80;29.70;1.70;1.85
07.11.2015;20:44:43;34.80;29.70;1.70;1.86
07.11.2015;20:44:53;34.80;29.70;1.70;1.85
07.11.2015;20:45:03;34.80;29.60;1.70;1.86
07.11.2015;20:45:13;34.80;29.70;1.70;1.86
07.11.2015;20:45:23;34.80;29.70;1.70;1.86
07.11.2015;20:45:33;34.80;29.70;1.70;1.85
07.11.2015;20:45:43;34.80;29.70;1.70;1.86
07.11.2015;20:45:53;34.80;29.70;1.70;1.85
07.11.2015;20:46:03;34.70;29.70;1.70;1.86
07.11.2015;20:46:13;34.70;29.70;1.70;1.86
07.11.2015;20:46:23;34.70;29.70;1.71;1.86
07.11.2015;20:46:33;34.80;29.70;1.70;1.86
07.11.2015;20:46:43;34.70;29.70;1.70;1.86
07.11.2015;20:46:53;34.70;29.70;1.70;1.86
07.11.2015;20:47:03;34.80;29.70;1.70;1.85
07.11.2015;20:47:13;34.70;29.70;1.70;1.86
07.11.2015;20:47:23;34.70;29.70;1.70;1.86
07.11.2015;20:47:33;34.70;29.70;1.68;1.86
07.11.2015;20:47:43;34.80;29.70;1.70;1.85
07.11.2015;20:47:53;34.80;29.70;1.70;1.85
07.11.2015;20:48:03;34.70;29.70;1.70;1.85
07.11.2015;20:48:13;34.80;29.70;1.70;1.86
07.11.2015;20:48:23;34.70;29.70;1.70;1.86
07.11.2015;20:48:33;34.80;29.70;1.70;1.86
07.11.2015;20:48:43;34.70;29.70;1.70;1.86
07.11.2015;20:48:53;34.70;29.70;1.71;1.85
07.11.2015;20:49:03;34.70;29.70;1.70;1.85
07.11.2015;20:49:13;34.70;29.70;1.70;1.85
07.11.2015;20:49:23;34.70;29.70;1.68;1.86
07.11.2015;20:49:33;34.70;29.70;1.70;1.86
07.11.2015;20:49:43;34.70;29.70;1.68;1.85
07.11.2015;20:49:53;34.70;29.70;1.68;1.86
07.11.2015;20:50:03;34.70;29.70;1.70;1.86
07.11.2015;20:50:13;34.70;29.70;1.70;1.85
07.11.2015;20:50:23;34.70;29.70;1.70;1.86
07.11.2015;20:50:33;34.70;29.70;1.71;1.85
07.11.2015;20:50:43;34.80;29.70;1.70;1.85
07.11.2015;20:50:53;34.70;29.70;1.70;1.86
07.11.2015;20:51:03;34.80;29.70;1.68;1.86
07.11.2015;20:51:13;34.80;29.70;1.70;1.86
07.11.2015;20:51:23;34.80;29.70;1.70;1.86
07.11.2015;20:51:33;34.80;29.70;1.70;1.85
07.11.2015;20:51:44;34.80;29.70;1.70;1.86
07.11.2015;20:51:54;34.80;29.70;1.70;1.86
07.11.2015;20:52:04;34.80;29.70;1.70;1.86
07.11.2015;20:52:14;34.80;29.70;1.70;1.86
07.11.2015;20:52:24;34.80;29.70;1.72;1.86
07.11.2015;20:52:34;34.80;29.70;1.70;1.86
07.11.2015;20:52:44;34.80;29.70;1.70;1.85
07.11.2015;20:52:54;34.80;29.70;1.71;1.86
07.11.2015;20:53:04;34.80;29.70;1.70;1.86
07.11.2015;20:53:14;34.80;29.70;1.71;1.86
07.11.2015;20:53:24;34.80;29.70;1.70;1.86
07.11.2015;20:53:34;34.80;29.70;1.70;1.86
07.11.2015;20:53:44;34.80;29.70;1.70;1.86
07.11.2015;20:53:54;34.80;29.70;1.70;1.86
07.11.2015;20:54:04;34.80;29.70;1.71;1.86
07.11.2015;20:54:14;34.80;29.70;1.71;1.86
07.11.2015;20:54:24;34.80;29.70;1.71;1.86
07.11.2015;20:54:34;34.80;29.70;1.70;1.86
07.11.2015;20:54:44;34.80;29.70;1.71;1.85
07.11.2015;20:54:54;34.80;29.70;1.71;1.85
07.11.2015;20:55:04;34.80;29.70;1.70;1.85
07.11.2015;20:55:14;34.80;29.70;1.70;1.86
07.11.2015;20:55:24;34.80;29.70;1.71;1.86
07.11.2015;20:55:34;34.80;29.70;1.70;1.86
07.11.2015;20:55:44;34.80;29.70;1.70;1.86
07.11.2015;20:55:54;34.80;29.70;1.71;1.86
07.11.2015;20:56:04;34.80;29.70;1.71;1.85
07.11.2015;20:56:14;34.80;29.70;1.68;1.85
07.11.2015;20:56:24;34.80;29.70;1.71;1.85
07.11.2015;20:56:34;34.80;29.70;1.71;1.85
07.11.2015;20:56:44;35.00;29.70;1.71;1.85
07.11.2015;20:56:54;34.80;29.70;1.71;1.85
07.11.2015;20:57:04;34.80;29.70;1.70;1.85
07.11.2015;20:57:14;34.80;29.70;1.70;1.85
07.11.2015;20:57:24;35.00;29.70;1.70;1.86
07.11.2015;20:57:34;35.00;29.70;1.71;1.86
07.11.2015;20:57:44;35.00;29.70;1.70;1.86
07.11.2015;20:57:54;35.00;29.70;1.70;1.85
07.11.2015;20:58:04;35.00;29.70;1.70;1.86
07.11.2015;20:58:14;35.00;29.70;1.70;1.86
07.11.2015;20:58:24;35.00;29.70;1.70;1.85
07.11.2015;20:58:34;35.00;29.70;1.70;1.86
07.11.2015;20:58:44;35.00;29.70;1.70;1.85
07.11.2015;20:58:54;35.00;29.70;1.70;1.85
07.11.2015;20:59:04;35.00;29.70;1.71;1.85
07.11.2015;20:59:14;35.00;29.70;1.70;1.86
07.11.2015;20:59:24;35.00;29.70;1.70;1.85
07.11.2015;20:59:34;35.00;29.70;1.71;1.86
07.11.2015;20:59:44;35.00;29.70;1.71;1.85
07.11.2015;20:59:54;35.00;29.70;1.70;1.85
07.11.2015;21:00:04;35.00;29.70;1.70;1.86
07.11.2015;21:00:14;35.00;29.70;1.70;1.85
07.11.2015;21:00:24;35.00;29.70;1.71;1.86
07.11.2015;21:00:34;35.00;29.70;1.71;1.85
07.11.2015;21:00:44;35.00;29.70;1.71;1.85
07.11.2015;21:00:54;35.00;29.70;1.71;1.85
07.11.2015;21:01:04;35.00;29.70;1.70;1.85
07.11.2015;21:01:14;35.00;29.70;1.71;1.85
07.11.2015;21:01:24;35.00;29.70;1.70;1.86
07.11.2015;21:01:34;35.00;29.70;1.70;1.85
07.11.2015;21:01:44;35.00;29.70;1.71;1.86
07.11.2015;21:01:54;35.00;29.70;1.71;1.85
07.11.2015;21:02:05;35.00;29.70;1.71;1.86
07.11.2015;21:02:15;35.00;29.70;1.70;1.85
07.11.2015;21:02:25;35.00;29.70;1.70;1.85
07.11.2015;21:02:35;35.00;29.70;1.70;1.86
07.11.2015;21:02:45;35.00;29.70;1.70;1.85
07.11.2015;21:02:55;35.00;29.70;1.70;1.85
07.11.2015;21:03:05;35.00;29.90;1.68;1.85
07.11.2015;21:03:15;35.00;29.70;1.68;1.85
07.11.2015;21:03:25;35.00;29.70;1.70;1.86
07.11.2015;21:03:35;35.00;29.90;1.68;1.85
07.11.2015;21:03:45;35.00;29.90;1.70;1.85
07.11.2015;21:03:55;35.00;29.90;1.68;1.85
07.11.2015;21:04:05;35.00;29.90;1.68;1.85
07.11.2015;21:04:15;35.00;29.90;1.68;1.85
07.11.2015;21:04:25;35.00;29.90;1.68;1.85
07.11.2015;21:04:35;35.00;29.90;1.70;1.85
07.11.2015;21:04:45;35.00;29.90;1.68;1.85
07.11.2015;21:04:55;35.10;29.90;1.70;1.85
07.11.2015;21:05:05;35.30;29.60;1.71;1.85
07.11.2015;21:05:15;35.70;29.30;1.70;1.85
07.11.2015;21:05:25;35.90;28.90;1.68;1.85
07.11.2015;21:05:35;36.20;28.60;1.70;1.85
07.11.2015;21:05:45;36.40;28.20;1.70;1.85
07.11.2015;21:05:55;36.60;27.80;1.70;1.85
07.11.2015;21:06:05;36.70;27.40;1.70;1.85
07.11.2015;21:06:15;36.80;27.10;1.70;1.85
07.11.2015;21:06:25;36.90;26.60;1.70;1.85
07.11.2015;21:06:35;36.90;26.20;1.70;1.85
07.11.2015;21:06:45;37.00;25.90;1.70;1.85
07.11.2015;21:06:55;37.00;25.60;1.70;1.85
07.11.2015;21:07:05;37.00;25.30;1.68;1.86
07.11.2015;21:07:15;37.00;24.90;1.70;1.85
07.11.2015;21:07:25;37.00;24.70;1.70;1.85
07.11.2015;21:07:35;36.90;24.60;1.70;1.85
07.11.2015;21:07:45;36.90;24.40;1.70;1.85
07.11.2015;21:07:55;36.90;24.30;1.70;1.85
07.11.2015;21:08:05;36.90;24.10;1.70;1.85
07.11.2015;21:08:15;36.80;24.10;1.71;1.85
07.11.2015;21:08:25;36.80;24.10;1.71;1.85
07.11.2015;21:08:35;36.70;24.10;1.70;1.85
07.11.2015;21:08:45;36.70;24.10;1.70;1.85
07.11.2015;21:08:55;36.70;24.10;1.70;1.85
07.11.2015;21:09:05;36.60;24.10;1.70;1.85
07.11.2015;21:09:15;36.60;24.10;1.70;1.85
07.11.2015;21:09:25;36.60;24.30;1.70;1.85
07.11.2015;21:09:35;36.40;24.30;1.70;1.85
07.11.2015;21:09:45;36.40;24.30;1.70;1.85
07.11.2015;21:09:55;36.40;24.40;1.71;1.85
07.11.2015;21:10:05;36.30;24.40;1.68;1.85
07.11.2015;21:10:15;36.30;24.60;1.70;1.85
07.11.2015;21:10:25;36.30;24.60;1.71;1.85
07.11.2015;21:10:35;36.30;24.70;1.68;1.85
07.11.2015;21:10:45;36.20;24.70;1.70;1.85
07.11.2015;21:10:55;36.20;24.90;1.71;1.86
07.11.2015;21:11:05;36.20;24.90;1.70;1.85
07.11.2015;21:11:15;36.20;25.00;1.68;1.85
07.11.2015;21:11:25;36.10;25.20;1.70;1.85
07.11.2015;21:11:35;36.10;25.20;1.70;1.85
07.11.2015;21:11:45;36.10;25.30;1.68;1.85
07.11.2015;21:11:55;36.10;25.30;1.70;1.85
07.11.2015;21:12:05;36.10;25.50;1.71;1.86
07.11.2015;21:12:15;35.90;25.50;1.70;1.86
07.11.2015;21:12:25;35.90;25.60;1.70;1.85
07.11.2015;21:12:36;35.90;25.60;1.70;1.85
07.11.2015;21:12:46;35.90;25.80;1.68;1.85
07.11.2015;21:12:56;35.90;25.80;1.70;1.85
07.11.2015;21:13:06;35.90;25.90;1.68;1.85
07.11.2015;21:13:16;35.80;25.90;1.68;1.85
07.11.2015;21:13:26;35.80;25.90;1.68;1.85
07.11.2015;21:13:36;35.80;26.10;1.67;1.85
07.11.2015;21:13:46;35.80;26.10;1.68;1.85
07.11.2015;21:13:56;35.80;26.20;1.70;1.85
07.11.2015;21:14:06;35.80;26.20;1.70;1.85
07.11.2015;21:14:16;35.70;26.40;1.68;1.85
07.11.2015;21:14:26;35.70;26.40;1.68;1.85
07.11.2015;21:14:36;35.70;26.50;1.68;1.86
07.11.2015;21:14:46;35.70;26.50;1.68;1.85
07.11.2015;21:14:56;35.70;26.60;1.70;1.85
07.11.2015;21:15:06;35.70;26.60;1.68;1.85
07.11.2015;21:15:16;35.60;26.60;1.68;1.85
07.11.2015;21:15:26;35.60;26.80;1.68;1.85
07.11.2015;21:15:36;35.60;26.80;1.68;1.85
07.11.2015;21:15:46;35.60;26.90;1.70;1.86
07.11.2015;21:15:56;35.60;26.80;1.70;1.85
07.11.2015;21:16:06;35.60;26.90;1.71;1.85
07.11.2015;21:16:16;35.40;26.90;1.70;1.85
07.11.2015;21:16:26;35.40;26.90;1.68;1.85
07.11.2015;21:16:36;35.30;26.90;1.68;1.85
07.11.2015;21:16:46;35.40;27.10;1.70;1.85
07.11.2015;21:16:56;35.40;27.10;1.70;1.85
07.11.2015;21:17:06;35.40;27.20;1.68;1.85
07.11.2015;21:17:16;35.40;27.20;1.68;1.85
07.11.2015;21:17:26;35.30;27.40;1.70;1.85
07.11.2015;21:17:36;35.30;27.40;1.68;1.85
07.11.2015;21:17:46;35.30;27.40;1.70;1.85
07.11.2015;21:17:56;35.30;27.40;1.68;1.85
07.11.2015;21:18:06;35.30;27.50;1.70;1.85
07.11.2015;21:18:16;35.30;27.50;1.70;1.85
07.11.2015;21:18:26;35.30;27.50;1.68;1.85
07.11.2015;21:18:36;35.20;27.50;1.70;1.85
07.11.2015;21:18:46;35.20;27.70;1.71;1.85
07.11.2015;21:18:56;35.20;27.70;1.68;1.85
07.11.2015;21:19:06;35.20;27.70;1.68;1.85
07.11.2015;21:19:16;35.20;27.70;1.70;1.85
07.11.2015;21:19:26;35.20;27.70;1.70;1.84
07.11.2015;21:19:36;35.20;27.80;1.70;1.85
07.11.2015;21:19:46;35.20;27.80;1.71;1.85
07.11.2015;21:19:56;35.20;27.80;1.70;1.85
07.11.2015;21:20:06;35.20;27.80;1.70;1.85
07.11.2015;21:20:16;35.20;27.80;1.70;1.85
07.11.2015;21:20:26;35.20;27.80;1.71;1.85
07.11.2015;21:20:36;35.20;27.80;1.70;1.85
07.11.2015;21:20:46;35.20;27.70;1.68;1.85
07.11.2015;21:20:56;35.20;27.70;1.71;1.85
07.11.2015;21:21:06;35.20;27.70;1.71;1.85
07.11.2015;21:21:16;35.20;27.70;1.68;1.85
07.11.2015;21:21:26;35.20;27.70;1.70;1.85
07.11.2015;21:21:36;35.20;27.70;1.70;1.85
07.11.2015;21:21:46;35.20;27.50;1.70;1.85
07.11.2015;21:21:56;35.20;27.50;1.70;1.85
07.11.2015;21:22:06;35.20;27.50;1.70;1.85
07.11.2015;21:22:16;35.20;27.50;1.70;1.85
07.11.2015;21:22:26;35.20;27.50;1.70;1.85
07.11.2015;21:22:36;35.20;27.40;1.70;1.85
07.11.2015;21:22:46;35.20;27.40;1.70;1.84
07.11.2015;21:22:57;35.20;27.40;1.68;1.84
07.11.2015;21:23:07;35.20;27.40;1.68;1.84
07.11.2015;21:23:17;35.20;27.40;1.68;1.84
07.11.2015;21:23:27;35.20;27.40;1.68;1.84
07.11.2015;21:23:37;35.20;27.40;1.68;1.84
07.11.2015;21:23:47;35.20;27.40;1.68;1.84
07.11.2015;21:23:57;35.20;27.40;1.67;1.84
07.11.2015;21:24:07;35.20;27.40;1.68;1.84
07.11.2015;21:24:17;35.20;27.20;1.68;1.84
07.11.2015;21:24:27;35.20;27.40;1.68;1.84
07.11.2015;21:24:37;35.20;27.40;1.70;1.84
07.11.2015;21:24:47;35.20;27.40;1.68;1.84
07.11.2015;21:24:57;35.20;27.40;1.70;1.84
07.11.2015;21:25:07;35.20;27.40;1.70;1.84
07.11.2015;21:25:17;35.20;27.40;1.70;1.84
07.11.2015;21:25:27;35.20;27.40;1.70;1.84
07.11.2015;21:25:37;35.20;27.40;1.70;1.85
07.11.2015;21:25:47;35.20;27.40;1.68;1.84
07.11.2015;21:25:57;35.20;27.40;1.70;1.84
07.11.2015;21:26:07;35.20;27.40;1.68;1.84
07.11.2015;21:26:17;35.10;27.40;1.68;1.84
07.11.2015;21:26:27;35.10;27.50;1.68;1.84
07.11.2015;21:26:37;35.10;27.50;1.67;1.84
07.11.2015;21:26:47;35.10;27.50;1.67;1.84
07.11.2015;21:26:57;35.10;27.50;1.67;1.84
07.11.2015;21:27:07;35.20;27.50;1.68;1.84
07.11.2015;21:27:17;35.10;27.50;1.67;1.84
07.11.2015;21:27:27;35.10;27.70;1.68;1.84
07.11.2015;21:27:37;35.10;27.70;1.68;1.84
07.11.2015;21:27:47;35.20;27.70;1.68;1.84
07.11.2015;21:27:57;35.10;27.80;1.68;1.84
07.11.2015;21:28:07;35.10;27.80;1.67;1.85
07.11.2015;21:28:17;35.20;27.80;1.67;1.84
07.11.2015;21:28:27;35.10;27.90;1.68;1.84
07.11.2015;21:28:37;35.10;27.90;1.67;1.85
07.11.2015;21:28:47;35.10;28.10;1.68;1.85
07.11.2015;21:28:57;35.10;28.10;1.68;1.84
07.11.2015;21:29:07;35.10;28.10;1.68;1.84
07.11.2015;21:29:17;35.10;28.10;1.67;1.85
07.11.2015;21:29:27;35.10;28.20;1.70;1.85
07.11.2015;21:29:37;35.10;28.20;1.70;1.85
07.11.2015;21:29:47;35.10;28.20;1.71;1.85
07.11.2015;21:29:57;35.10;28.40;1.68;1.85
07.11.2015;21:30:07;35.10;28.40;1.70;1.85
07.11.2015;21:30:17;35.10;28.40;1.68;1.85
07.11.2015;21:30:27;35.10;28.50;1.68;1.85
07.11.2015;21:30:37;35.00;28.50;1.67;1.85
07.11.2015;21:30:47;35.00;28.50;1.68;1.85
07.11.2015;21:30:57;35.00;28.60;1.70;1.85
07.11.2015;21:31:07;35.00;28.60;1.68;1.85
07.11.2015;21:31:17;35.00;28.60;1.68;1.85
07.11.2015;21:31:27;35.00;28.80;1.68;1.85
07.11.2015;21:31:37;35.00;28.80;1.68;1.85
07.11.2015;21:31:47;35.00;28.80;1.68;1.85
07.11.2015;21:31:57;34.80;28.80;1.71;1.85
07.11.2015;21:32:07;34.80;28.90;1.70;1.85
07.11.2015;21:32:17;34.80;28.90;1.68;1.85
07.11.2015;21:32:27;34.80;28.90;1.70;1.85
07.11.2015;21:32:37;34.80;28.90;1.70;1.85
07.11.2015;21:32:47;34.70;29.10;1.70;1.85
07.11.2015;21:32:57;34.70;29.10;1.70;1.85
07.11.2015;21:33:07;34.70;29.10;1.70;1.85
07.11.2015;21:33:17;34.70;29.10;1.70;1.85
07.11.2015;21:33:28;34.70;29.10;1.68;1.85
07.11.2015;21:33:38;34.70;29.20;1.68;1.85
07.11.2015;21:33:48;34.70;29.20;1.70;1.85
07.11.2015;21:33:58;34.70;29.20;1.68;1.85
07.11.2015;21:34:08;34.60;29.20;1.68;1.85
07.11.2015;21:34:18;34.60;29.20;1.68;1.85
07.11.2015;21:34:28;34.70;29.30;1.68;1.85
07.11.2015;21:34:38;34.60;29.30;1.68;1.85
07.11.2015;21:34:48;34.60;29.30;1.70;1.85
07.11.2015;21:34:58;34.60;29.30;1.70;1.85
07.11.2015;21:35:08;34.60;29.30;1.70;1.85
07.11.2015;21:35:18;34.60;29.30;1.70;1.85
07.11.2015;21:35:28;34.60;29.30;1.68;1.85
07.11.2015;21:35:38;34.60;29.30;1.68;1.85
07.11.2015;21:35:48;34.60;29.50;1.68;1.85
07.11.2015;21:35:58;34.40;29.50;1.68;1.85
07.11.2015;21:36:08;34.40;29.50;1.67;1.85
07.11.2015;21:36:18;34.40;29.50;1.68;1.85
07.11.2015;21:36:28;34.40;29.50;1.68;1.85
07.11.2015;21:36:38;34.40;29.50;1.68;1.85
07.11.2015;21:36:48;34.40;29.50;1.68;1.85
07.11.2015;21:36:58;34.60;29.50;1.68;1.85
07.11.2015;21:37:08;34.60;29.60;1.68;1.85
07.11.2015;21:37:18;34.60;29.60;1.68;1.85
07.11.2015;21:37:28;34.60;29.50;1.68;1.85
07.11.2015;21:37:38;34.60;29.60;1.70;1.85
07.11.2015;21:37:48;34.60;29.60;1.70;1.85
07.11.2015;21:37:58;34.60;29.60;1.70;1.85
07.11.2015;21:38:08;34.60;29.70;1.68;1.85
07.11.2015;21:38:18;34.60;29.60;1.70;1.85
07.11.2015;21:38:28;34.60;29.60;1.68;1.85
07.11.2015;21:38:38;34.60;29.70;1.70;1.85
07.11.2015;21:38:48;34.60;29.60;1.70;1.85
07.11.2015;21:38:58;34.70;29.70;1.70;1.85
07.11.2015;21:39:08;34.70;29.70;1.67;1.85
07.11.2015;21:39:18;34.70;29.70;1.68;1.85
07.11.2015;21:39:28;34.70;29.70;1.68;1.85
07.11.2015;21:39:38;34.70;29.70;1.70;1.85
07.11.2015;21:39:48;34.70;29.70;1.68;1.85
07.11.2015;21:39:58;34.70;29.60;1.70;1.85
07.11.2015;21:40:08;34.70;29.70;1.68;1.85
07.11.2015;21:40:18;34.70;29.70;1.68;1.85
07.11.2015;21:40:28;34.70;29.70;1.70;1.85
07.11.2015;21:40:38;34.70;29.70;1.70;1.85
07.11.2015;21:40:48;34.70;29.70;1.70;1.85
07.11.2015;21:40:58;34.70;29.70;1.70;1.85
07.11.2015;21:41:08;34.70;29.70;1.70;1.85
07.11.2015;21:41:18;34.70;29.70;1.68;1.85
07.11.2015;21:41:28;34.70;29.70;1.70;1.85
07.11.2015;21:41:38;34.70;29.70;1.68;1.85
07.11.2015;21:41:48;34.70;29.70;1.68;1.85
07.11.2015;21:41:58;34.70;29.70;1.70;1.85
07.11.2015;21:42:08;34.70;29.70;1.67;1.85
07.11.2015;21:42:18;34.70;29.70;1.70;1.85
07.11.2015;21:42:28;34.70;29.70;1.68;1.85
07.11.2015;21:42:38;34.70;29.70;1.67;1.85
07.11.2015;21:42:48;34.70;29.70;1.68;1.85
07.11.2015;21:42:58;34.70;29.70;1.68;1.85
07.11.2015;21:43:08;34.60;29.90;1.67;1.85
07.11.2015;21:43:18;34.60;29.90;1.68;1.85
07.11.2015;21:43:28;34.70;29.90;1.68;1.85
07.11.2015;21:43:39;34.70;29.90;1.68;1.85
07.11.2015;21:43:49;34.70;29.90;1.68;1.85
07.11.2015;21:43:59;34.70;29.90;1.68;1.85
07.11.2015;21:44:09;34.60;29.90;1.70;1.85
07.11.2015;21:44:19;34.60;29.90;1.70;1.85
07.11.2015;21:44:29;34.60;29.90;1.70;1.85
07.11.2015;21:44:39;34.60;29.90;1.70;1.85
07.11.2015;21:44:49;34.60;30.00;1.70;1.86
07.11.2015;21:44:59;34.60;30.00;1.68;1.86
07.11.2015;21:45:09;34.70;30.00;1.68;1.86
07.11.2015;21:45:19;34.80;30.10;1.68;1.86
07.11.2015;21:45:29;34.80;30.00;1.70;1.86
07.11.2015;21:45:39;34.80;30.00;1.68;1.86
07.11.2015;21:45:49;34.80;30.00;1.67;1.85
07.11.2015;21:45:59;35.00;30.00;1.67;1.85
07.11.2015;21:46:09;35.00;30.00;1.68;1.86
07.11.2015;21:46:19;35.00;30.00;1.68;1.85
07.11.2015;21:46:29;35.00;30.00;1.68;1.86
07.11.2015;21:46:39;35.00;30.00;1.70;1.86
07.11.2015;21:46:49;35.00;30.00;1.70;1.86
07.11.2015;21:46:59;35.00;30.00;1.68;1.86
07.11.2015;21:47:09;35.00;30.00;1.68;1.85
07.11.2015;21:47:19;35.00;29.90;1.68;1.85
07.11.2015;21:47:29;35.00;29.90;1.67;1.85
07.11.2015;21:47:39;35.00;29.90;1.66;1.85
07.11.2015;21:47:49;35.00;29.90;1.67;1.85
07.11.2015;21:47:59;35.00;29.90;1.68;1.85
07.11.2015;21:48:09;35.00;29.90;1.67;1.85
07.11.2015;21:48:19;35.00;29.70;1.67;1.84
07.11.2015;21:48:29;35.00;29.70;1.67;1.84
07.11.2015;21:48:39;35.10;29.70;1.67;1.84
07.11.2015;21:48:49;35.00;29.60;1.67;1.84
07.11.2015;21:48:59;35.00;29.60;1.68;1.84
07.11.2015;21:49:09;35.00;29.60;1.67;1.84
07.11.2015;21:49:19;35.00;29.60;1.68;1.84
07.11.2015;21:49:29;35.10;29.60;1.67;1.84
07.11.2015;21:49:39;35.10;29.60;1.67;1.84
07.11.2015;21:49:49;35.10;29.60;1.67;1.84
07.11.2015;21:49:59;35.10;29.60;1.67;1.84
07.11.2015;21:50:09;35.10;29.60;1.67;1.84
07.11.2015;21:50:19;35.10;29.50;1.67;1.84
07.11.2015;21:50:29;35.10;29.50;1.67;1.84
07.11.2015;21:50:39;35.10;29.50;1.67;1.84
07.11.2015;21:50:49;35.10;29.50;1.68;1.84
07.11.2015;21:50:59;35.10;29.50;1.66;1.84
07.11.2015;21:51:09;35.10;29.50;1.67;1.84
07.11.2015;21:51:19;35.10;29.50;1.67;1.84
07.11.2015;21:51:29;35.10;29.50;1.67;1.84
07.11.2015;21:51:39;35.10;29.50;1.68;1.84
07.11.2015;21:51:49;35.10;29.50;1.68;1.84
07.11.2015;21:51:59;35.10;29.30;1.68;1.84
07.11.2015;21:52:09;35.10;29.50;1.68;1.84
07.11.2015;21:52:19;35.10;29.50;1.67;1.84
07.11.2015;21:52:29;35.10;29.50;1.67;1.84
07.11.2015;21:52:39;35.10;29.50;1.67;1.84
07.11.2015;21:52:49;35.10;29.30;1.67;1.84
07.11.2015;21:52:59;35.20;29.50;1.67;1.84
07.11.2015;21:53:09;35.20;29.30;1.68;1.84
07.11.2015;21:53:19;35.20;29.50;1.67;1.84
07.11.2015;21:53:29;35.20;29.50;1.67;1.84
07.11.2015;21:53:39;35.20;29.50;1.67;1.84
07.11.2015;21:53:49;35.20;29.50;1.66;1.84
07.11.2015;21:54:00;35.20;29.30;1.66;1.84
07.11.2015;21:54:10;35.20;29.50;1.67;1.84
07.11.2015;21:54:20;35.20;29.50;1.68;1.84
07.11.2015;21:54:30;35.10;29.30;1.68;1.84
07.11.2015;21:54:40;35.10;29.50;1.67;1.84
07.11.2015;21:54:50;35.10;29.30;1.68;1.84
07.11.2015;21:55:00;35.10;29.50;1.68;1.84
07.11.2015;21:55:10;35.10;29.30;1.68;1.84
07.11.2015;21:55:20;35.10;29.50;1.67;1.84
07.11.2015;21:55:30;35.10;29.30;1.68;1.84
07.11.2015;21:55:40;35.10;29.50;1.68;1.84
07.11.2015;21:55:50;35.10;29.30;1.68;1.84
07.11.2015;21:56:00;35.10;29.30;1.67;1.84
07.11.2015;21:56:10;35.10;29.30;1.66;1.84
07.11.2015;21:56:20;35.10;29.30;1.67;1.84
07.11.2015;21:56:30;35.10;29.30;1.68;1.84
07.11.2015;21:56:40;35.10;29.30;1.68;1.84
07.11.2015;21:56:50;35.10;29.30;1.68;1.84
07.11.2015;21:57:00;35.10;29.30;1.67;1.84
07.11.2015;21:57:10;35.10;29.30;1.68;1.84
07.11.2015;21:57:20;35.10;29.30;1.68;1.84
07.11.2015;21:57:30;35.10;29.30;1.68;1.84
07.11.2015;21:57:40;35.10;29.30;1.68;1.84
07.11.2015;21:57:50;35.10;29.30;1.68;1.84
07.11.2015;21:58:00;35.10;29.30;1.68;1.84
07.11.2015;21:58:10;35.10;29.30;1.67;1.84
07.11.2015;21:58:20;35.10;29.30;1.68;1.84
07.11.2015;21:58:30;35.10;29.30;1.68;1.84
07.11.2015;21:58:40;35.10;29.30;1.67;1.84
07.11.2015;21:58:50;35.10;29.30;1.67;1.84
07.11.2015;21:59:00;35.00;29.30;1.67;1.85
07.11.2015;21:59:10;35.00;29.30;1.68;1.84
07.11.2015;21:59:20;35.00;29.30;1.68;1.84
07.11.2015;21:59:30;35.00;29.30;1.68;1.84
07.11.2015;21:59:40;35.00;29.30;1.67;1.84
07.11.2015;21:59:50;35.00;29.30;1.68;1.84
07.11.2015;22:00:00;34.80;29.30;1.67;1.84
07.11.2015;22:00:10;34.80;29.30;1.67;1.84
07.11.2015;22:00:20;34.80;29.30;1.67;1.84
07.11.2015;22:00:30;34.70;29.30;1.68;1.84
07.11.2015;22:00:40;34.70;29.30;1.68;1.84
07.11.2015;22:00:50;34.70;29.30;1.68;1.84
07.11.2015;22:01:00;34.70;29.50;1.67;1.84
07.11.2015;22:01:10;34.60;29.50;1.66;1.84
07.11.2015;22:01:20;34.60;29.50;1.67;1.84
07.11.2015;22:01:30;34.60;29.50;1.68;1.84
07.11.2015;22:01:40;34.60;29.50;1.67;1.84
07.11.2015;22:01:50;34.60;29.30;1.68;1.84
07.11.2015;22:02:00;34.60;29.30;1.67;1.84
07.11.2015;22:02:10;34.60;29.50;1.67;1.85
07.11.2015;22:02:20;34.60;29.30;1.68;1.84
07.11.2015;22:02:30;34.60;29.50;1.66;1.85
07.11.2015;22:02:40;34.60;29.30;1.66;1.84
07.11.2015;22:02:50;34.60;29.50;1.67;1.84
07.11.2015;22:03:00;34.60;29.50;1.67;1.84
07.11.2015;22:03:10;34.70;29.30;1.67;1.84
07.11.2015;22:03:20;34.60;29.30;1.68;1.84
07.11.2015;22:03:30;34.60;29.30;1.67;1.84
07.11.2015;22:03:40;34.70;29.30;1.68;1.84
07.11.2015;22:03:50;34.70;29.30;1.68;1.84
07.11.2015;22:04:00;34.70;29.30;1.67;1.85
07.11.2015;22:04:10;34.70;29.30;1.68;1.84
07.11.2015;22:04:21;34.70;29.20;1.67;1.84
07.11.2015;22:04:31;34.60;29.20;1.68;1.84
07.11.2015;22:04:41;34.70;29.20;1.68;1.84
07.11.2015;22:04:51;34.70;29.20;1.68;1.84
07.11.2015;22:05:01;34.70;29.20;1.68;1.85
07.11.2015;22:05:11;34.70;29.20;1.68;1.84
07.11.2015;22:05:21;34.70;29.20;1.68;1.85
07.11.2015;22:05:31;34.80;29.20;1.68;1.84
07.11.2015;22:05:41;34.80;29.20;1.67;1.85
07.11.2015;22:05:51;34.80;29.20;1.67;1.85
07.11.2015;22:06:01;34.80;29.20;1.67;1.85
07.11.2015;22:06:11;34.80;29.20;1.67;1.84
07.11.2015;22:06:21;35.00;29.20;1.68;1.85
07.11.2015;22:06:31;35.00;29.20;1.68;1.85
07.11.2015;22:06:41;35.00;29.20;1.68;1.85
07.11.2015;22:06:51;35.00;29.10;1.70;1.85
07.11.2015;22:07:01;35.10;29.10;1.70;1.85
07.11.2015;22:07:11;35.10;29.10;1.70;1.85
07.11.2015;22:07:21;35.10;29.10;1.70;1.85
07.11.2015;22:07:31;35.10;29.10;1.70;1.85
07.11.2015;22:07:41;35.10;29.10;1.70;1.85
07.11.2015;22:07:51;35.20;29.10;1.70;1.85
07.11.2015;22:08:01;35.20;29.10;1.70;1.85
07.11.2015;22:08:11;35.20;29.10;1.70;1.85
07.11.2015;22:08:21;35.20;29.10;1.68;1.85
07.11.2015;22:08:31;35.20;29.10;1.68;1.85
07.11.2015;22:08:41;35.20;29.10;1.68;1.85
07.11.2015;22:08:51;35.20;29.10;1.70;1.85
07.11.2015;22:09:01;35.20;28.90;1.71;1.85
07.11.2015;22:09:11;35.20;28.90;1.67;1.85
07.11.2015;22:09:21;35.30;28.90;1.70;1.85
07.11.2015;22:09:31;35.30;28.90;1.70;1.85
07.11.2015;22:09:41;35.30;28.90;1.68;1.85
07.11.2015;22:09:51;35.30;29.10;1.70;1.85
07.11.2015;22:10:01;35.30;28.90;1.68;1.85
07.11.2015;22:10:11;35.30;28.90;1.68;1.85
07.11.2015;22:10:21;35.30;28.90;1.70;1.85
07.11.2015;22:10:31;35.20;28.80;1.71;1.85
07.11.2015;22:10:41;35.40;28.90;1.70;1.85
07.11.2015;22:10:51;35.40;28.90;1.70;1.85
07.11.2015;22:11:01;35.40;28.90;1.68;1.85
07.11.2015;22:11:11;35.40;28.90;1.70;1.85
07.11.2015;22:11:21;35.40;28.90;1.70;1.85
07.11.2015;22:11:31;35.40;28.90;1.70;1.85
07.11.2015;22:11:41;35.40;28.90;1.68;1.85
07.11.2015;22:11:51;35.40;28.90;1.71;1.85
07.11.2015;22:12:01;35.40;28.90;1.70;1.85
07.11.2015;22:12:11;35.40;28.90;1.70;1.85
07.11.2015;22:12:21;35.40;28.90;1.68;1.85
07.11.2015;22:12:31;35.40;28.90;1.68;1.85
07.11.2015;22:12:41;35.40;28.90;1.70;1.85
07.11.2015;22:12:51;35.40;28.90;1.70;1.85
07.11.2015;22:13:01;35.40;28.90;1.68;1.85
07.11.2015;22:13:11;35.40;28.90;1.70;1.85
07.11.2015;22:13:21;35.60;28.90;1.68;1.85
07.11.2015;22:13:31;35.40;28.90;1.71;1.85
07.11.2015;22:13:41;35.40;28.90;1.70;1.86
07.11.2015;22:13:51;35.40;28.90;1.68;1.85
07.11.2015;22:14:01;35.40;28.90;1.70;1.85
07.11.2015;22:14:11;35.60;28.90;1.70;1.85
07.11.2015;22:14:21;35.40;28.90;1.70;1.85
07.11.2015;22:14:31;35.40;28.90;1.70;1.85
07.11.2015;22:14:41;35.60;28.90;1.70;1.85
07.11.2015;22:14:52;35.40;28.90;1.70;1.85
07.11.2015;22:15:02;35.40;28.90;1.68;1.85
07.11.2015;22:15:12;35.40;28.90;1.70;1.85
07.11.2015;22:15:22;35.40;28.90;1.68;1.85
07.11.2015;22:15:32;35.40;28.90;1.70;1.85
07.11.2015;22:15:42;35.40;28.90;1.70;1.85
07.11.2015;22:15:52;35.40;28.90;1.68;1.85
07.11.2015;22:16:02;35.40;28.90;1.68;1.85
07.11.2015;22:16:12;35.40;28.90;1.71;1.85
07.11.2015;22:16:22;35.40;28.90;1.70;1.85
07.11.2015;22:16:32;35.40;28.90;1.70;1.85
07.11.2015;22:16:42;35.40;28.90;1.70;1.85
07.11.2015;22:16:52;35.40;28.90;1.70;1.85
07.11.2015;22:17:02;35.40;28.90;1.70;1.85
07.11.2015;22:17:12;35.40;28.90;1.70;1.85
07.11.2015;22:17:22;35.30;28.80;1.70;1.85
07.11.2015;22:17:32;35.40;28.90;1.70;1.85
07.11.2015;22:17:42;35.40;28.80;1.70;1.85
07.11.2015;22:17:52;35.40;28.90;1.70;1.85
07.11.2015;22:18:02;35.40;28.90;1.68;1.85
07.11.2015;22:18:12;35.30;28.90;1.68;1.85
07.11.2015;22:18:22;35.40;28.90;1.68;1.85
07.11.2015;22:18:32;35.40;28.90;1.70;1.85
07.11.2015;22:18:42;35.30;28.90;1.68;1.85
07.11.2015;22:18:52;35.40;28.90;1.68;1.85
07.11.2015;22:19:02;35.40;28.90;1.68;1.85
07.11.2015;22:19:12;35.30;28.90;1.70;1.85
07.11.2015;22:19:22;35.40;28.90;1.68;1.85
07.11.2015;22:19:32;35.40;28.90;1.70;1.85
07.11.2015;22:19:42;35.40;28.90;1.70;1.85
07.11.2015;22:19:52;35.40;28.90;1.70;1.85
07.11.2015;22:20:02;35.40;28.90;1.70;1.85
07.11.2015;22:20:12;35.40;28.90;1.71;1.85
07.11.2015;22:20:22;35.40;28.90;1.70;1.85
07.11.2015;22:20:32;35.40;28.90;1.70;1.85
07.11.2015;22:20:42;35.40;28.90;1.70;1.85
07.11.2015;22:20:52;35.40;28.90;1.71;1.85
07.11.2015;22:21:02;35.40;28.80;1.71;1.85
07.11.2015;22:21:12;35.60;28.90;1.70;1.85
07.11.2015;22:21:22;35.60;28.90;1.70;1.85
07.11.2015;22:21:32;35.60;28.90;1.70;1.85
07.11.2015;22:21:42;35.60;28.90;1.71;1.85
07.11.2015;22:21:52;35.60;28.90;1.70;1.85
07.11.2015;22:22:02;35.60;28.80;1.70;1.85
07.11.2015;22:22:12;35.60;28.90;1.70;1.85
07.11.2015;22:22:22;35.60;28.90;1.68;1.85
07.11.2015;22:22:32;35.60;28.80;1.71;1.85
07.11.2015;22:22:42;35.60;28.80;1.70;1.85
07.11.2015;22:22:52;35.60;28.80;1.68;1.84
07.11.2015;22:23:02;35.60;28.80;1.68;1.84
07.11.2015;22:23:12;35.60;28.80;1.70;1.85
07.11.2015;22:23:22;35.60;28.80;1.75;1.92
07.11.2015;22:23:32;35.60;28.80;1.73;1.89
07.11.2015;22:23:42;35.60;28.80;1.71;1.86
07.11.2015;22:23:52;35.60;28.80;1.70;1.85
07.11.2015;22:24:02;35.70;28.80;1.68;1.86
07.11.2015;22:24:12;35.70;28.80;1.71;1.86
07.11.2015;22:24:22;35.70;28.80;1.70;1.85
07.11.2015;22:24:32;35.70;28.80;1.70;1.86
07.11.2015;22:24:42;35.60;28.80;1.71;1.86
07.11.2015;22:24:52;35.70;28.80;1.70;1.86
07.11.2015;22:25:02;35.70;28.80;1.70;1.86
07.11.2015;22:25:12;35.70;28.80;1.70;1.86
07.11.2015;22:25:23;35.70;28.80;1.70;1.86
07.11.2015;22:25:33;35.70;28.80;1.70;1.86
07.11.2015;22:25:43;35.70;28.80;1.71;1.86
07.11.2015;22:25:53;35.70;28.80;1.71;1.86
07.11.2015;22:26:03;35.70;28.80;1.71;1.86
07.11.2015;22:26:13;35.70;28.80;1.71;1.86
07.11.2015;22:26:23;35.70;28.80;1.71;1.86
07.11.2015;22:26:33;35.70;28.80;1.71;1.86
07.11.2015;22:26:43;35.60;28.80;1.71;1.86
07.11.2015;22:26:53;35.70;28.80;1.71;1.86
07.11.2015;22:27:03;35.60;28.80;1.71;1.86
07.11.2015;22:27:13;35.70;28.80;1.71;1.86
07.11.2015;22:27:23;35.60;28.80;1.70;1.86
07.11.2015;22:27:33;35.60;28.80;1.70;1.86
07.11.2015;22:27:43;35.60;28.80;1.72;1.86
07.11.2015;22:27:53;35.60;28.80;1.71;1.86
07.11.2015;22:28:03;35.60;28.80;1.71;1.86
07.11.2015;22:28:13;35.60;28.80;1.71;1.86
07.11.2015;22:28:23;35.60;28.80;1.71;1.86
07.11.2015;22:28:33;35.60;28.60;1.70;1.86
07.11.2015;22:28:43;35.60;28.80;1.68;1.86
07.11.2015;22:28:53;35.60;28.60;1.71;1.86
07.11.2015;22:29:03;35.60;28.60;1.68;1.85
07.11.2015;22:29:13;35.40;28.80;1.70;1.86
07.11.2015;22:29:23;35.60;28.80;1.68;1.86
07.11.2015;22:29:33;35.40;28.60;1.70;1.86
07.11.2015;22:29:43;35.40;28.60;1.70;1.86
07.11.2015;22:29:53;35.40;28.60;1.71;1.86
07.11.2015;22:30:03;35.40;28.60;1.71;1.86
07.11.2015;22:30:13;35.40;28.60;1.70;1.86
07.11.2015;22:30:23;35.40;28.60;1.71;1.86
07.11.2015;22:30:33;35.40;28.60;1.70;1.86
07.11.2015;22:30:43;35.40;28.60;1.70;1.86
07.11.2015;22:30:53;35.40;28.80;1.70;1.86
07.11.2015;22:31:03;35.40;28.60;1.70;1.86
07.11.2015;22:31:13;35.40;28.60;1.70;1.85
07.11.2015;22:31:23;35.30;28.60;1.70;1.86
07.11.2015;22:31:33;35.30;28.60;1.68;1.86
07.11.2015;22:31:43;35.30;28.60;1.70;1.86
07.11.2015;22:31:53;35.30;28.60;1.71;1.86
07.11.2015;22:32:03;35.30;28.60;1.70;1.86
07.11.2015;22:32:13;35.30;28.60;1.71;1.86
07.11.2015;22:32:23;35.30;28.60;1.70;1.86
07.11.2015;22:32:33;35.30;28.60;1.70;1.85
07.11.2015;22:32:43;35.30;28.60;1.70;1.86
07.11.2015;22:32:53;35.30;28.60;1.70;1.85
07.11.2015;22:33:03;35.30;28.60;1.70;1.86
07.11.2015;22:33:13;35.30;28.60;1.70;1.86
07.11.2015;22:33:23;35.20;28.60;1.70;1.86
07.11.2015;22:33:33;35.30;28.60;1.71;1.86
07.11.2015;22:33:43;35.30;28.60;1.71;1.86
07.11.2015;22:33:53;35.20;28.60;1.70;1.86
07.11.2015;22:34:03;35.20;28.50;1.68;1.86
07.11.2015;22:34:13;35.20;28.60;1.70;1.86
07.11.2015;22:34:23;35.20;28.50;1.68;1.86
07.11.2015;22:34:33;35.20;28.50;1.70;1.85
07.11.2015;22:34:43;35.20;28.50;1.68;1.85
07.11.2015;22:34:53;35.20;28.50;1.71;1.85
07.11.2015;22:35:03;35.10;28.50;1.68;1.85
07.11.2015;22:35:13;35.10;28.50;1.68;1.85
07.11.2015;22:35:23;35.10;28.50;1.68;1.85
07.11.2015;22:35:34;35.10;28.50;1.68;1.86
07.11.2015;22:35:44;35.10;28.50;1.68;1.85
07.11.2015;22:35:54;35.00;28.50;1.70;1.85
07.11.2015;22:36:04;35.00;28.40;1.70;1.86
07.11.2015;22:36:14;35.00;28.40;1.70;1.86
07.11.2015;22:36:24;35.00;28.40;1.70;1.86
07.11.2015;22:36:34;35.00;28.40;1.70;1.86
07.11.2015;22:36:44;35.00;28.40;1.68;1.85
07.11.2015;22:36:54;35.00;28.40;1.68;1.86
07.11.2015;22:37:04;34.80;28.40;1.70;1.86
07.11.2015;22:37:14;34.80;28.40;1.70;1.85
07.11.2015;22:37:24;34.80;28.40;1.70;1.85
07.11.2015;22:37:34;34.80;28.40;1.70;1.86
07.11.2015;22:37:44;34.80;28.40;1.71;1.86
07.11.2015;22:37:54;34.80;28.40;1.70;1.86
07.11.2015;22:38:04;34.80;28.40;1.70;1.86
07.11.2015;22:38:14;34.80;28.40;1.68;1.86
07.11.2015;22:38:24;34.80;28.40;1.70;1.86
07.11.2015;22:38:34;34.80;28.40;1.70;1.86
07.11.2015;22:38:44;34.80;28.40;1.70;1.86
07.11.2015;22:38:54;34.70;28.40;1.70;1.85
07.11.2015;22:39:04;34.70;28.40;1.70;1.86
07.11.2015;22:39:14;34.70;28.40;1.71;1.85
07.11.2015;22:39:24;34.70;28.20;1.70;1.86
07.11.2015;22:39:34;34.70;28.20;1.70;1.86
07.11.2015;22:39:44;34.70;28.20;1.70;1.86
07.11.2015;22:39:54;34.60;28.20;1.70;1.86
07.11.2015;22:40:04;34.60;28.20;1.68;1.85
07.11.2015;22:40:14;34.60;28.20;1.68;1.85
07.11.2015;22:40:24;34.60;28.20;1.70;1.85
07.11.2015;22:40:34;34.60;28.20;1.68;1.86
07.11.2015;22:40:44;34.60;28.20;1.68;1.85
07.11.2015;22:40:54;34.60;28.20;1.70;1.86
07.11.2015;22:41:04;34.60;28.20;1.68;1.85
07.11.2015;22:41:14;34.40;28.20;1.68;1.86
07.11.2015;22:41:24;34.40;28.20;1.68;1.85
07.11.2015;22:41:34;34.40;28.20;1.68;1.86
07.11.2015;22:41:44;34.40;28.10;1.70;1.86
07.11.2015;22:41:54;34.40;28.10;1.68;1.86
07.11.2015;22:42:04;34.40;28.20;1.70;1.86
07.11.2015;22:42:14;34.40;28.20;1.68;1.86
07.11.2015;22:42:24;34.40;28.10;1.68;1.86
07.11.2015;22:42:34;34.40;28.10;1.70;1.86
07.11.2015;22:42:44;34.40;28.10;1.70;1.85
07.11.2015;22:42:54;34.40;28.20;1.70;1.85
07.11.2015;22:43:04;34.30;28.10;1.70;1.86
07.11.2015;22:43:14;34.30;28.10;1.70;1.86
07.11.2015;22:43:24;34.30;28.10;1.71;1.86
07.11.2015;22:43:34;34.30;28.10;1.70;1.86
07.11.2015;22:43:44;34.30;28.10;1.68;1.85
07.11.2015;22:43:54;34.30;28.10;1.68;1.85
07.11.2015;22:44:04;34.30;27.90;1.70;1.86
07.11.2015;22:44:14;34.30;28.10;1.70;1.86
07.11.2015;22:44:25;34.30;28.10;1.68;1.85
07.11.2015;22:44:35;34.20;27.90;1.70;1.86
07.11.2015;22:44:45;34.20;28.10;1.70;1.85
07.11.2015;22:44:55;34.20;27.90;1.70;1.85
07.11.2015;22:45:05;34.20;27.90;1.68;1.85
07.11.2015;22:45:15;34.20;27.90;1.67;1.86
07.11.2015;22:45:25;34.20;27.90;1.70;1.85
07.11.2015;22:45:35;34.20;27.90;1.71;1.85
07.11.2015;22:45:45;34.20;27.90;1.71;1.85
07.11.2015;22:45:55;34.20;27.90;1.71;1.85
07.11.2015;22:46:05;34.10;27.90;1.68;1.85
07.11.2015;22:46:15;34.10;27.90;1.68;1.85
07.11.2015;22:46:25;34.10;27.90;1.70;1.86
07.11.2015;22:46:35;34.10;27.90;1.70;1.85
07.11.2015;22:46:45;34.10;27.90;1.71;1.85
07.11.2015;22:46:55;34.10;27.90;1.70;1.86
07.11.2015;22:47:05;34.10;27.80;1.71;1.85
07.11.2015;22:47:15;34.10;27.90;1.68;1.86
07.11.2015;22:47:25;34.10;27.90;1.67;1.85
07.11.2015;22:47:35;34.10;27.90;1.70;1.86
07.11.2015;22:47:45;34.10;27.90;1.68;1.86
07.11.2015;22:47:55;34.10;27.80;1.70;1.85
07.11.2015;22:48:05;34.10;27.90;1.67;1.86
07.11.2015;22:48:15;34.10;27.90;1.68;1.86
07.11.2015;22:48:25;33.90;27.80;1.70;1.86
07.11.2015;22:48:35;33.90;27.80;1.68;1.85
07.11.2015;22:48:45;33.90;27.80;1.68;1.86
07.11.2015;22:48:55;33.90;27.80;1.68;1.85
07.11.2015;22:49:06;33.90;27.80;1.67;1.85
07.11.2015;22:49:16;33.90;27.80;1.68;1.85
07.11.2015;22:49:26;33.90;27.80;1.70;1.85
07.11.2015;22:49:36;33.90;27.70;1.68;1.85
07.11.2015;22:49:46;33.80;27.70;1.68;1.86
07.11.2015;22:49:56;33.80;27.80;1.68;1.85
07.11.2015;22:50:06;33.80;27.70;1.70;1.85
07.11.2015;22:50:16;33.80;27.80;1.68;1.85
07.11.2015;22:50:26;33.80;27.70;1.70;1.85
07.11.2015;22:50:36;33.80;27.70;1.68;1.85
07.11.2015;22:50:46;33.80;27.70;1.68;1.85
07.11.2015;22:50:56;33.80;27.70;1.68;1.85
07.11.2015;22:51:06;33.80;27.70;1.70;1.85
07.11.2015;22:51:16;33.80;27.70;1.70;1.85
07.11.2015;22:51:26;33.80;27.70;1.70;1.85
07.11.2015;22:51:36;33.80;27.70;1.70;1.85
07.11.2015;22:51:46;33.80;27.70;1.70;1.85
07.11.2015;22:51:56;33.80;27.70;1.70;1.85
07.11.2015;22:52:06;33.80;27.70;1.70;1.85
07.11.2015;22:52:16;33.80;27.70;1.70;1.85
07.11.2015;22:52:26;33.80;27.70;1.68;1.85
07.11.2015;22:52:36;33.80;27.70;1.68;1.85
07.11.2015;22:52:46;33.80;27.70;1.68;1.85
07.11.2015;22:52:56;33.70;27.70;1.68;1.85
07.11.2015;22:53:06;33.70;27.70;1.70;1.85
07.11.2015;22:53:16;33.70;27.70;1.68;1.85
07.11.2015;22:53:26;33.70;27.50;1.68;1.85
07.11.2015;22:53:36;33.70;27.50;1.68;1.85
07.11.2015;22:53:46;33.70;27.50;1.70;1.85
07.11.2015;22:53:56;33.70;27.50;1.68;1.85
07.11.2015;22:54:06;33.70;27.50;1.68;1.85
07.11.2015;22:54:16;33.70;27.50;1.68;1.85
07.11.2015;22:54:26;33.70;27.50;1.70;1.85
07.11.2015;22:54:36;33.70;27.50;1.68;1.85
07.11.2015;22:54:46;33.70;27.50;1.70;1.85
07.11.2015;22:54:56;33.70;27.50;1.68;1.85
07.11.2015;22:55:06;33.70;27.50;1.68;1.85
07.11.2015;22:55:16;33.70;27.50;1.68;1.85
07.11.2015;22:55:26;33.70;27.50;1.68;1.85
07.11.2015;22:55:36;33.70;27.50;1.68;1.85
07.11.2015;22:55:46;33.60;27.50;1.67;1.85
07.11.2015;22:55:56;33.60;27.50;1.70;1.85
07.11.2015;22:56:06;33.60;27.50;1.70;1.85
07.11.2015;22:56:16;33.70;27.40;1.70;1.85
07.11.2015;22:56:26;33.60;27.50;1.68;1.85
07.11.2015;22:56:36;33.70;27.40;1.68;1.85
07.11.2015;22:56:46;33.70;27.50;1.68;1.85
07.11.2015;22:56:56;33.60;27.40;1.68;1.85
07.11.2015;22:57:06;33.60;27.40;1.68;1.85
07.11.2015;22:57:16;33.70;27.40;1.67;1.85
07.11.2015;22:57:26;33.60;27.40;1.67;1.85
07.11.2015;22:57:36;33.60;27.40;1.67;1.85
07.11.2015;22:57:46;33.60;27.40;1.68;1.85
07.11.2015;22:57:56;33.60;27.40;1.68;1.85
07.11.2015;22:58:06;33.60;27.40;1.67;1.84
07.11.2015;22:58:16;33.60;27.40;1.68;1.85
07.11.2015;22:58:26;33.60;27.40;1.68;1.85
07.11.2015;22:58:36;33.60;27.40;1.68;1.85
07.11.2015;22:58:46;33.60;27.40;1.67;1.85
07.11.2015;22:58:56;33.60;27.40;1.68;1.85
07.11.2015;22:59:06;33.60;27.40;1.68;1.85
07.11.2015;22:59:16;33.60;27.40;1.68;1.85
07.11.2015;22:59:27;33.60;27.40;1.70;1.85
07.11.2015;22:59:37;33.60;27.40;1.68;1.85
07.11.2015;22:59:47;33.60;27.20;1.70;1.85
07.11.2015;22:59:57;33.60;27.40;1.68;1.85
07.11.2015;23:00:07;33.60;27.20;1.70;1.85
07.11.2015;23:00:17;33.40;27.20;1.70;1.85
07.11.2015;23:00:27;33.40;27.20;1.70;1.85
07.11.2015;23:00:37;33.40;27.20;1.70;1.85
07.11.2015;23:00:47;33.60;27.20;1.70;1.85
07.11.2015;23:00:57;33.40;27.20;1.70;1.85
07.11.2015;23:01:07;33.40;27.20;1.70;1.85
07.11.2015;23:01:17;33.40;27.20;1.71;1.85
07.11.2015;23:01:27;33.40;27.20;1.67;1.85
07.11.2015;23:01:37;33.40;27.20;1.70;1.85
07.11.2015;23:01:47;33.40;27.20;1.68;1.85
07.11.2015;23:01:57;33.40;27.20;1.68;1.85
07.11.2015;23:02:07;33.40;27.20;1.70;1.85
07.11.2015;23:02:17;33.40;27.10;1.70;1.85
07.11.2015;23:02:27;33.40;27.10;1.70;1.85
07.11.2015;23:02:37;33.40;27.10;1.68;1.85
07.11.2015;23:02:47;33.40;27.10;1.70;1.85
07.11.2015;23:02:57;33.40;27.10;1.68;1.85
07.11.2015;23:03:07;33.40;27.10;1.68;1.85
07.11.2015;23:03:17;33.40;27.10;1.68;1.85
07.11.2015;23:03:27;33.40;27.10;1.70;1.85
07.11.2015;23:03:37;33.40;27.10;1.68;1.85
07.11.2015;23:03:47;33.40;27.10;1.68;1.85
07.11.2015;23:03:57;33.40;27.10;1.70;1.85
07.11.2015;23:04:07;33.40;27.10;1.68;1.85
07.11.2015;23:04:17;33.40;27.10;1.67;1.85
07.11.2015;23:04:27;33.40;27.10;1.67;1.85
07.11.2015;23:04:37;33.40;27.10;1.68;1.85
07.11.2015;23:04:47;33.40;27.10;1.68;1.85
07.11.2015;23:04:57;33.40;27.10;1.70;1.85
07.11.2015;23:05:07;33.40;27.10;1.70;1.85
07.11.2015;23:05:17;33.40;27.10;1.68;1.85
07.11.2015;23:05:27;33.40;27.10;1.70;1.85
07.11.2015;23:05:37;33.40;27.10;1.68;1.85
07.11.2015;23:05:47;33.40;27.10;1.68;1.85
07.11.2015;23:05:57;33.30;27.10;1.70;1.85
07.11.2015;23:06:07;33.40;27.10;1.68;1.85
07.11.2015;23:06:17;33.30;27.10;1.68;1.85
07.11.2015;23:06:27;33.40;27.10;1.68;1.85
07.11.2015;23:06:37;33.40;26.90;1.68;1.85
07.11.2015;23:06:47;33.40;27.10;1.70;1.85
07.11.2015;23:06:57;33.40;27.10;1.70;1.85
07.11.2015;23:07:07;33.40;26.90;1.70;1.85
07.11.2015;23:07:17;33.30;27.10;1.68;1.85
07.11.2015;23:07:27;33.30;26.90;1.68;1.85
07.11.2015;23:07:37;33.30;26.90;1.68;1.85
07.11.2015;23:07:47;33.40;26.90;1.68;1.85
07.11.2015;23:07:57;33.30;26.90;1.68;1.85
07.11.2015;23:08:07;33.30;26.90;1.68;1.85
07.11.2015;23:08:17;33.30;26.90;1.68;1.85
07.11.2015;23:08:27;33.30;26.90;1.70;1.85
07.11.2015;23:08:37;33.30;26.90;1.70;1.85
07.11.2015;23:08:47;33.30;26.90;1.68;1.85
07.11.2015;23:08:57;33.30;26.90;1.70;1.85
07.11.2015;23:09:07;33.30;26.90;1.70;1.85
07.11.2015;23:09:17;33.30;26.90;1.70;1.85
07.11.2015;23:09:27;33.30;26.90;1.68;1.85
07.11.2015;23:09:37;33.30;26.90;1.70;1.85
07.11.2015;23:09:48;33.30;26.90;1.68;1.85
07.11.2015;23:09:58;33.30;26.90;1.70;1.85
07.11.2015;23:10:08;33.30;26.90;1.70;1.85
07.11.2015;23:10:18;33.30;26.90;1.70;1.85
07.11.2015;23:10:28;33.30;26.90;1.68;1.85
07.11.2015;23:10:38;33.30;26.90;1.68;1.85
07.11.2015;23:10:48;33.30;26.90;1.68;1.85
07.11.2015;23:10:58;33.30;26.90;1.70;1.85
07.11.2015;23:11:08;33.30;26.90;1.68;1.85
07.11.2015;23:11:18;33.30;26.80;1.68;1.85
07.11.2015;23:11:28;33.30;26.90;1.68;1.85
07.11.2015;23:11:38;33.30;26.90;1.68;1.85
07.11.2015;23:11:48;33.30;26.90;1.68;1.85
07.11.2015;23:11:58;33.30;26.80;1.68;1.85
07.11.2015;23:12:08;33.30;26.80;1.67;1.85
07.11.2015;23:12:18;33.30;26.80;1.66;1.85
07.11.2015;23:12:28;33.30;26.90;1.68;1.85
07.11.2015;23:12:38;33.30;26.80;1.67;1.85
07.11.2015;23:12:48;33.30;26.80;1.68;1.85
07.11.2015;23:12:58;33.30;26.80;1.68;1.85
07.11.2015;23:13:08;33.30;26.80;1.67;1.85
07.11.2015;23:13:18;33.30;26.80;1.68;1.85
07.11.2015;23:13:28;33.30;26.80;1.68;1.85
07.11.2015;23:13:38;33.30;26.80;1.68;1.85
07.11.2015;23:13:48;33.30;26.80;1.68;1.85
07.11.2015;23:13:58;33.30;26.80;1.68;1.85
07.11.2015;23:14:08;33.30;26.80;1.68;1.85
07.11.2015;23:14:18;33.30;26.80;1.68;1.85
07.11.2015;23:14:28;33.30;26.80;1.68;1.85
07.11.2015;23:14:38;33.30;26.80;1.68;1.85
07.11.2015;23:14:48;33.30;26.80;1.70;1.85
07.11.2015;23:14:58;33.30;26.80;1.68;1.85
07.11.2015;23:15:08;33.30;26.80;1.68;1.85
07.11.2015;23:15:18;33.30;26.80;1.68;1.85
07.11.2015;23:15:28;33.30;26.60;1.68;1.85
07.11.2015;23:15:38;33.30;26.80;1.70;1.85
07.11.2015;23:15:48;33.30;26.60;1.70;1.85
07.11.2015;23:15:58;33.30;26.60;1.68;1.85
07.11.2015;23:16:08;33.30;26.80;1.68;1.85
07.11.2015;23:16:18;33.30;26.60;1.68;1.85
07.11.2015;23:16:28;33.30;26.60;1.68;1.85
07.11.2015;23:16:38;33.30;26.60;1.67;1.85
07.11.2015;23:16:48;33.30;26.80;1.68;1.85
07.11.2015;23:16:58;33.30;26.60;1.68;1.85
07.11.2015;23:17:08;33.30;26.60;1.67;1.85
07.11.2015;23:17:18;33.30;26.60;1.67;1.85
07.11.2015;23:17:28;33.30;26.60;1.67;1.85
07.11.2015;23:17:38;33.30;26.60;1.67;1.85
07.11.2015;23:17:48;33.30;26.60;1.67;1.85
07.11.2015;23:17:58;33.30;26.60;1.68;1.85
07.11.2015;23:18:08;33.30;26.60;1.66;1.84
07.11.2015;23:18:18;33.30;26.60;1.66;1.84
07.11.2015;23:18:28;33.30;26.60;1.66;1.84
07.11.2015;23:18:38;33.30;26.60;1.67;1.84
07.11.2015;23:18:48;33.70;26.50;1.67;1.84
07.11.2015;23:18:58;34.40;26.40;1.66;1.84
07.11.2015;23:19:08;35.20;25.90;1.66;1.83
07.11.2015;23:19:18;35.70;25.60;1.66;1.84
07.11.2015;23:19:28;36.30;25.20;1.66;1.84
07.11.2015;23:19:38;36.70;24.70;1.66;1.83
07.11.2015;23:19:48;36.90;24.40;1.66;1.83
07.11.2015;23:19:58;37.30;24.10;1.66;1.83
07.11.2015;23:20:09;37.40;23.80;1.66;1.83
07.11.2015;23:20:19;37.70;23.50;1.66;1.83
07.11.2015;23:20:29;37.80;23.30;1.67;1.83
07.11.2015;23:20:39;37.90;23.00;1.66;1.83
07.11.2015;23:20:49;38.00;22.90;1.66;1.83
07.11.2015;23:20:59;38.10;22.70;1.67;1.83
07.11.2015;23:21:09;38.10;22.70;1.66;1.84
07.11.2015;23:21:19;38.30;22.60;1.66;1.83
07.11.2015;23:21:29;38.30;22.60;1.66;1.83
07.11.2015;23:21:39;38.40;22.60;1.67;1.84
07.11.2015;23:21:49;38.40;22.40;1.66;1.84
07.11.2015;23:21:59;38.40;22.20;1.67;1.84
07.11.2015;23:22:09;38.40;22.20;1.66;1.83
07.11.2015;23:22:19;38.40;22.20;1.67;1.83
07.11.2015;23:22:29;38.40;22.20;1.68;1.84
07.11.2015;23:22:39;38.40;22.20;1.66;1.84
07.11.2015;23:22:49;38.40;22.20;1.66;1.84
07.11.2015;23:22:59;38.40;22.20;1.67;1.84
07.11.2015;23:23:09;38.40;22.20;1.68;1.83
07.11.2015;23:23:19;38.40;22.10;1.67;1.83
07.11.2015;23:23:29;38.40;22.20;1.66;1.83
07.11.2015;23:23:39;38.50;22.20;1.67;1.83
07.11.2015;23:23:49;38.40;22.20;1.67;1.83
07.11.2015;23:23:59;38.50;22.20;1.66;1.84
07.11.2015;23:24:09;38.50;22.40;1.67;1.84
07.11.2015;23:24:19;38.40;22.40;1.67;1.84
07.11.2015;23:24:29;38.50;22.40;1.67;1.84
07.11.2015;23:24:39;38.50;22.40;1.67;1.84
07.11.2015;23:24:49;38.50;22.40;1.68;1.84
07.11.2015;23:24:59;38.50;22.40;1.68;1.84
07.11.2015;23:25:09;38.40;22.40;1.67;1.84
07.11.2015;23:25:19;38.40;22.60;1.67;1.84
07.11.2015;23:25:29;38.40;22.60;1.67;1.84
07.11.2015;23:25:39;38.40;22.60;1.65;1.83
07.11.2015;23:25:49;38.50;22.60;1.66;1.83
07.11.2015;23:25:59;38.40;22.70;1.68;1.83
07.11.2015;23:26:09;38.40;22.70;1.67;1.84
07.11.2015;23:26:19;38.40;22.70;1.67;1.84
07.11.2015;23:26:29;38.50;22.90;1.70;1.83
07.11.2015;23:26:39;38.40;22.90;1.67;1.83
07.11.2015;23:26:49;38.40;22.90;1.68;1.83
07.11.2015;23:26:59;38.40;23.00;1.68;1.83
07.11.2015;23:27:09;38.50;23.00;1.68;1.83
07.11.2015;23:27:19;38.50;23.20;1.68;1.83
07.11.2015;23:27:29;38.40;23.20;1.68;1.83
