Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf
08.11.2015;02:33:58;37.50;30.10;1.70;1.81
08.11.2015;02:34:08;37.50;30.10;1.70;1.81
08.11.2015;02:34:18;37.50;30.10;1.70;1.83
08.11.2015;02:34:28;37.50;30.10;1.70;1.83
08.11.2015;02:34:38;37.50;30.10;1.68;1.83
08.11.2015;02:34:48;37.50;30.10;1.68;1.83
08.11.2015;02:34:58;37.50;30.10;1.70;1.83
08.11.2015;02:35:08;37.50;30.10;1.67;1.81
08.11.2015;02:35:18;37.50;30.10;1.68;1.81
08.11.2015;02:35:28;37.50;30.10;1.70;1.81
08.11.2015;02:35:38;37.50;30.10;1.68;1.81
08.11.2015;02:35:48;37.50;30.30;1.68;1.81
08.11.2015;02:35:58;37.50;30.30;1.70;1.83
08.11.2015;02:36:08;37.50;30.30;1.70;1.83
08.11.2015;02:36:18;37.50;30.10;1.68;1.83
08.11.2015;02:36:28;37.50;30.10;1.70;1.83
08.11.2015;02:36:38;37.50;30.10;1.70;1.83
08.11.2015;02:36:48;37.70;30.30;1.70;1.81
08.11.2015;02:36:58;37.50;30.30;1.68;1.81
08.11.2015;02:37:08;37.50;30.10;1.67;1.81
08.11.2015;02:37:18;37.50;30.10;1.70;1.81
08.11.2015;02:37:28;37.50;30.10;1.70;1.81
08.11.2015;02:37:38;37.50;30.10;1.68;1.83
08.11.2015;02:37:48;37.50;30.10;1.70;1.83
08.11.2015;02:37:58;37.50;30.10;1.68;1.83
08.11.2015;02:38:08;37.50;30.10;1.68;1.83
08.11.2015;02:38:18;37.50;30.10;1.68;1.83
08.11.2015;02:38:28;37.50;30.10;1.68;1.83
08.11.2015;02:38:38;37.50;30.30;1.68;1.83
08.11.2015;02:38:48;37.50;30.10;1.71;1.83
08.11.2015;02:38:58;37.50;30.10;1.70;1.81
08.11.2015;02:39:08;37.50;30.10;1.68;1.81
08.11.2015;02:39:18;37.50;30.10;1.70;1.81
08.11.2015;02:39:28;37.50;30.10;1.67;1.81
08.11.2015;02:39:38;37.50;30.10;1.68;1.83
08.11.2015;02:39:48;37.50;30.10;1.68;1.83
08.11.2015;02:39:58;37.50;30.10;1.68;1.83
08.11.2015;02:40:08;37.50;30.10;1.68;1.83
08.11.2015;02:40:18;37.50;30.10;1.70;1.81
08.11.2015;02:40:28;37.50;30.10;1.70;1.81
08.11.2015;02:40:38;37.50;30.10;1.68;1.81
08.11.2015;02:40:49;37.50;30.10;1.68;1.81
08.11.2015;02:40:59;37.50;30.10;1.68;1.81
08.11.2015;02:41:09;37.50;30.10;1.68;1.81
08.11.2015;02:41:19;37.50;30.10;1.70;1.83
08.11.2015;02:41:29;37.50;30.10;1.68;1.83
08.11.2015;02:41:39;37.50;30.30;1.67;1.83
08.11.2015;02:41:49;37.50;30.10;1.70;1.83
08.11.2015;02:41:59;37.50;30.10;1.70;1.83
08.11.2015;02:42:09;37.50;30.10;1.70;1.81
08.11.2015;02:42:19;37.50;30.10;1.70;1.81
08.11.2015;02:42:29;37.50;30.10;1.70;1.81
08.11.2015;02:42:39;37.50;30.10;1.70;1.81
08.11.2015;02:42:49;37.50;30.10;1.70;1.81
08.11.2015;02:42:59;37.50;30.10;1.70;1.83
08.11.2015;02:43:09;37.50;30.10;1.70;1.83
08.11.2015;02:43:19;37.50;30.10;1.70;1.83
08.11.2015;02:43:29;37.50;30.10;1.68;1.83
08.11.2015;02:43:39;37.50;30.10;1.68;1.83
08.11.2015;02:43:49;37.50;30.10;1.70;1.83
08.11.2015;02:43:59;37.50;30.10;1.70;1.81
08.11.2015;02:44:09;37.50;30.10;1.68;1.81
08.11.2015;02:44:19;37.50;30.10;1.68;1.81
08.11.2015;02:44:29;37.50;30.10;1.68;1.81
08.11.2015;02:44:39;37.50;30.10;1.70;1.83
08.11.2015;02:44:49;37.50;30.10;1.68;1.83
08.11.2015;02:44:59;37.50;30.10;1.68;1.83
08.11.2015;02:45:09;37.50;30.10;1.70;1.83
08.11.2015;02:45:19;37.50;30.10;1.68;1.83
08.11.2015;02:45:29;37.50;30.10;1.68;1.83
08.11.2015;02:45:39;37.50;30.10;1.68;1.83
08.11.2015;02:45:49;37.50;30.10;1.70;1.81
08.11.2015;02:45:59;37.50;30.10;1.70;1.81
08.11.2015;02:46:09;37.40;30.00;1.68;1.80
08.11.2015;02:46:19;37.50;30.10;1.68;1.81
08.11.2015;02:46:29;37.50;30.10;1.68;1.83
08.11.2015;02:46:39;37.50;30.10;1.68;1.83
08.11.2015;02:46:49;37.50;30.10;1.67;1.83
08.11.2015;02:46:59;37.50;30.10;1.68;1.83
08.11.2015;02:47:09;37.50;30.10;1.68;1.83
08.11.2015;02:47:19;37.50;30.10;1.68;1.83
08.11.2015;02:47:29;37.50;30.10;1.70;1.81
08.11.2015;02:47:39;37.50;30.10;1.67;1.81
08.11.2015;02:47:49;37.50;30.10;1.68;1.81
08.11.2015;02:47:59;37.40;30.10;1.68;1.81
08.11.2015;02:48:09;37.50;30.10;1.68;1.81
08.11.2015;02:48:19;37.50;30.10;1.68;1.83
08.11.2015;02:48:29;37.40;30.10;1.68;1.83
08.11.2015;02:48:39;37.40;30.10;1.70;1.83
08.11.2015;02:48:49;37.40;30.10;1.68;1.83
08.11.2015;02:48:59;37.40;30.10;1.67;1.83
08.11.2015;02:49:09;37.40;30.10;1.68;1.81
08.11.2015;02:49:19;37.40;30.10;1.68;1.81
08.11.2015;02:49:29;37.40;30.10;1.67;1.81
08.11.2015;02:49:39;37.40;30.10;1.67;1.81
08.11.2015;02:49:49;37.40;30.10;1.67;1.81
08.11.2015;02:49:59;37.40;30.10;1.68;1.83
08.11.2015;02:50:09;37.40;30.10;1.68;1.84
08.11.2015;02:50:19;37.40;30.10;1.67;1.84
08.11.2015;02:50:30;37.40;30.10;1.67;1.84
08.11.2015;02:50:40;37.40;30.10;1.67;1.84
08.11.2015;02:50:50;37.30;30.10;1.68;1.84
08.11.2015;02:51:00;37.30;30.10;1.67;1.84
08.11.2015;02:51:10;37.30;30.10;1.67;1.84
08.11.2015;02:51:20;37.30;30.10;1.66;1.84
08.11.2015;02:51:30;37.30;30.00;1.67;1.84
08.11.2015;02:51:40;37.40;30.00;1.67;1.84
08.11.2015;02:51:50;37.40;30.10;1.66;1.84
08.11.2015;02:52:00;37.40;30.10;1.66;1.83
08.11.2015;02:52:10;37.40;30.10;1.67;1.83
08.11.2015;02:52:20;37.40;30.10;1.67;1.84
08.11.2015;02:52:30;37.40;30.10;1.67;1.84
08.11.2015;02:52:40;37.40;30.10;1.67;1.84
08.11.2015;02:52:50;37.30;30.10;1.66;1.83
08.11.2015;02:53:00;37.40;30.10;1.66;1.83
08.11.2015;02:53:10;37.40;30.10;1.68;1.83
08.11.2015;02:53:20;37.40;30.10;1.66;1.83
08.11.2015;02:53:30;37.40;30.10;1.67;1.83
08.11.2015;02:53:40;37.40;30.10;1.66;1.83
08.11.2015;02:53:50;37.40;30.10;1.67;1.83
08.11.2015;02:54:00;37.40;30.10;1.67;1.83
08.11.2015;02:54:10;37.40;30.10;1.66;1.83
08.11.2015;02:54:20;37.40;30.10;1.66;1.83
08.11.2015;02:54:30;37.40;30.10;1.66;1.83
08.11.2015;02:54:40;37.40;30.10;1.65;1.83
08.11.2015;02:54:50;37.40;30.10;1.66;1.83
08.11.2015;02:55:00;37.40;30.10;1.67;1.83
08.11.2015;02:55:10;37.40;30.10;1.66;1.83
08.11.2015;02:55:20;37.40;30.10;1.66;1.83
08.11.2015;02:55:30;37.40;30.10;1.66;1.83
08.11.2015;02:55:40;37.40;30.10;1.66;1.83
08.11.2015;02:55:50;37.40;30.10;1.67;1.83
08.11.2015;02:56:00;37.40;30.10;1.65;1.83
08.11.2015;02:56:10;37.40;30.10;1.66;1.81
08.11.2015;02:56:20;37.40;30.10;1.66;1.81
08.11.2015;02:56:30;37.40;30.10;1.66;1.81
08.11.2015;02:56:40;37.40;30.10;1.66;1.81
08.11.2015;02:56:50;37.40;30.10;1.66;1.81
08.11.2015;02:57:00;37.40;30.00;1.65;1.81
08.11.2015;02:57:10;37.40;30.10;1.65;1.81
08.11.2015;02:57:20;37.40;30.10;1.65;1.81
08.11.2015;02:57:30;37.40;30.10;1.67;1.81
08.11.2015;02:57:40;37.40;30.10;1.66;1.81
08.11.2015;02:57:50;37.40;30.00;1.66;1.81
08.11.2015;02:58:00;37.40;30.10;1.66;1.81
08.11.2015;02:58:10;37.40;30.10;1.66;1.81
08.11.2015;02:58:20;37.40;30.10;1.65;1.81
08.11.2015;02:58:30;37.40;30.10;1.66;1.81
08.11.2015;02:58:40;37.40;30.10;1.66;1.81
08.11.2015;02:58:50;37.40;30.10;1.66;1.81
08.11.2015;02:59:00;37.30;30.00;1.66;1.81
08.11.2015;02:59:10;37.40;30.10;1.65;1.81
08.11.2015;02:59:20;37.30;30.10;1.66;1.81
08.11.2015;02:59:30;37.40;30.10;1.66;1.81
08.11.2015;02:59:40;37.30;30.10;1.65;1.81
08.11.2015;02:59:50;37.30;30.10;1.65;1.81
08.11.2015;03:00:00;37.30;30.10;1.65;1.81
08.11.2015;03:00:10;37.30;30.10;1.65;1.81
08.11.2015;03:00:21;37.30;30.10;1.65;1.81
08.11.2015;03:00:31;37.30;30.10;1.66;1.80
08.11.2015;03:00:41;37.30;30.10;1.65;1.80
08.11.2015;03:00:51;37.30;30.10;1.65;1.80
08.11.2015;03:01:01;37.30;30.10;1.65;1.80
08.11.2015;03:01:11;37.30;30.10;1.65;1.81
08.11.2015;03:01:21;37.30;30.10;1.65;1.80
08.11.2015;03:01:31;37.30;30.00;1.65;1.80
08.11.2015;03:01:41;37.30;30.00;1.65;1.80
08.11.2015;03:01:51;37.30;30.00;1.65;1.80
08.11.2015;03:02:01;37.30;30.10;1.66;1.80
08.11.2015;03:02:11;37.40;30.10;1.64;1.80
08.11.2015;03:02:21;37.40;30.00;1.64;1.80
08.11.2015;03:02:31;37.40;30.10;1.65;1.80
08.11.2015;03:02:41;37.40;30.10;1.64;1.80
08.11.2015;03:02:51;37.40;30.10;1.65;1.80
08.11.2015;03:03:01;37.40;30.10;1.65;1.80
08.11.2015;03:03:11;37.40;30.00;1.65;1.80
08.11.2015;03:03:21;37.50;30.10;1.64;1.80
08.11.2015;03:03:31;37.50;30.10;1.65;1.80
08.11.2015;03:03:41;37.50;30.00;1.64;1.80
08.11.2015;03:03:51;37.70;30.00;1.64;1.80
08.11.2015;03:04:01;37.70;30.10;1.65;1.80
08.11.2015;03:04:11;37.70;30.10;1.65;1.80
08.11.2015;03:04:21;37.80;30.10;1.64;1.80
08.11.2015;03:04:31;37.80;30.10;1.65;1.80
08.11.2015;03:04:41;37.90;30.10;1.64;1.80
08.11.2015;03:04:51;37.90;30.10;1.64;1.80
08.11.2015;03:05:01;38.00;30.10;1.65;1.80
08.11.2015;03:05:11;38.00;30.10;1.64;1.80
08.11.2015;03:05:21;38.00;30.10;1.65;1.80
08.11.2015;03:05:31;38.10;30.00;1.64;1.80
08.11.2015;03:05:41;38.10;30.10;1.64;1.80
08.11.2015;03:05:51;38.30;30.10;1.65;1.80
08.11.2015;03:06:01;38.30;30.10;1.65;1.80
08.11.2015;03:06:11;38.30;30.00;1.64;1.80
08.11.2015;03:06:21;38.40;30.00;1.64;1.80
08.11.2015;03:06:31;38.40;30.10;1.65;1.80
08.11.2015;03:06:41;38.40;30.00;1.64;1.80
08.11.2015;03:06:51;38.50;30.00;1.65;1.80
08.11.2015;03:07:01;38.50;30.00;1.65;1.80
08.11.2015;03:07:11;38.50;30.10;1.65;1.80
08.11.2015;03:07:21;38.50;30.10;1.65;1.80
08.11.2015;03:07:31;38.50;30.10;1.64;1.80
08.11.2015;03:07:41;38.50;30.00;1.64;1.79
08.11.2015;03:07:51;38.60;30.00;1.65;1.80
08.11.2015;03:08:01;38.60;30.00;1.65;1.79
08.11.2015;03:08:11;38.60;30.00;1.65;1.80
08.11.2015;03:08:21;38.60;30.10;1.65;1.79
08.11.2015;03:08:31;38.60;30.00;1.65;1.79
08.11.2015;03:08:41;38.60;30.10;1.65;1.79
08.11.2015;03:08:51;38.60;30.10;1.65;1.79
08.11.2015;03:09:01;38.60;30.10;1.65;1.79
08.11.2015;03:09:11;38.60;30.00;1.64;1.79
08.11.2015;03:09:21;38.60;30.10;1.65;1.79
08.11.2015;03:09:31;38.50;30.10;1.65;1.80
08.11.2015;03:09:41;38.50;30.10;1.65;1.79
08.11.2015;03:09:51;38.50;30.10;1.64;1.80
08.11.2015;03:10:01;38.50;30.10;1.64;1.80
08.11.2015;03:10:11;38.50;30.10;1.65;1.80
08.11.2015;03:10:21;38.50;30.10;1.65;1.80
08.11.2015;03:10:31;38.50;30.10;1.64;1.79
08.11.2015;03:10:41;38.40;30.10;1.65;1.79
08.11.2015;03:10:52;38.40;30.10;1.65;1.79
08.11.2015;03:11:02;38.40;30.10;1.65;1.79
08.11.2015;03:11:12;38.30;30.10;1.65;1.79
08.11.2015;03:11:22;38.30;30.10;1.64;1.79
08.11.2015;03:11:32;38.30;30.10;1.65;1.79
08.11.2015;03:11:42;38.10;30.10;1.65;1.79
08.11.2015;03:11:52;38.10;30.10;1.64;1.79
08.11.2015;03:12:02;38.10;30.10;1.65;1.79
08.11.2015;03:12:12;38.00;30.10;1.64;1.79
08.11.2015;03:12:22;38.00;30.10;1.65;1.80
08.11.2015;03:12:32;38.00;30.10;1.65;1.79
08.11.2015;03:12:42;37.90;30.10;1.64;1.79
08.11.2015;03:12:52;37.90;30.10;1.64;1.80
08.11.2015;03:13:02;37.80;30.10;1.64;1.79
08.11.2015;03:13:12;37.80;30.10;1.64;1.80
08.11.2015;03:13:22;37.70;30.10;1.65;1.79
08.11.2015;03:13:32;37.70;30.10;1.64;1.79
08.11.2015;03:13:42;37.70;30.10;1.65;1.79
08.11.2015;03:13:52;37.50;30.10;1.65;1.79
08.11.2015;03:14:02;37.50;30.10;1.65;1.79
08.11.2015;03:14:12;37.50;30.30;1.65;1.80
08.11.2015;03:14:22;37.40;30.30;1.65;1.80
08.11.2015;03:14:32;37.40;30.30;1.65;1.80
08.11.2015;03:14:42;37.40;30.30;1.66;1.80
08.11.2015;03:14:52;37.30;30.30;1.66;1.81
08.11.2015;03:15:02;37.30;30.30;1.66;1.80
08.11.2015;03:15:12;37.30;30.30;1.66;1.81
08.11.2015;03:15:22;37.20;30.30;1.65;1.80
08.11.2015;03:15:32;37.20;30.30;1.67;1.80
08.11.2015;03:15:42;37.00;30.30;1.65;1.80
08.11.2015;03:15:52;37.00;30.30;1.65;1.80
08.11.2015;03:16:02;37.00;30.30;1.66;1.80
08.11.2015;03:16:12;37.00;30.30;1.65;1.80
08.11.2015;03:16:22;36.90;30.30;1.66;1.81
08.11.2015;03:16:32;36.90;30.30;1.66;1.81
08.11.2015;03:16:42;36.90;30.30;1.67;1.81
08.11.2015;03:16:52;36.90;30.30;1.67;1.81
08.11.2015;03:17:02;36.80;30.30;1.67;1.81
08.11.2015;03:17:12;36.80;30.30;1.67;1.81
08.11.2015;03:17:22;36.80;30.30;1.68;1.81
08.11.2015;03:17:32;36.80;30.30;1.67;1.81
08.11.2015;03:17:42;36.80;30.30;1.67;1.81
08.11.2015;03:17:52;36.70;30.30;1.66;1.81
08.11.2015;03:18:02;36.70;30.30;1.66;1.81
08.11.2015;03:18:12;36.70;30.40;1.67;1.80
08.11.2015;03:18:22;36.70;30.30;1.67;1.81
08.11.2015;03:18:32;36.70;30.40;1.66;1.80
08.11.2015;03:18:42;36.70;30.30;1.66;1.81
08.11.2015;03:18:52;36.70;30.30;1.67;1.81
08.11.2015;03:19:02;36.60;30.30;1.66;1.81
08.11.2015;03:19:12;36.60;30.30;1.68;1.81
08.11.2015;03:19:22;36.60;30.30;1.67;1.81
08.11.2015;03:19:32;36.60;30.30;1.67;1.81
08.11.2015;03:19:42;36.60;30.30;1.68;1.80
08.11.2015;03:19:52;36.60;30.30;1.67;1.81
08.11.2015;03:20:02;36.60;30.30;1.68;1.80
08.11.2015;03:20:12;36.60;30.30;1.68;1.81
08.11.2015;03:20:22;36.60;30.30;1.67;1.81
08.11.2015;03:20:32;36.60;30.30;1.68;1.81
08.11.2015;03:20:42;36.60;30.30;1.67;1.81
08.11.2015;03:20:52;36.60;30.30;1.68;1.81
08.11.2015;03:21:02;36.60;30.30;1.68;1.80
08.11.2015;03:21:13;36.60;30.30;1.68;1.81
08.11.2015;03:21:23;36.60;30.30;1.68;1.80
08.11.2015;03:21:33;36.60;30.30;1.67;1.80
08.11.2015;03:21:43;36.40;30.30;1.67;1.81
08.11.2015;03:21:53;36.40;30.30;1.67;1.81
08.11.2015;03:22:03;36.40;30.30;1.67;1.81
08.11.2015;03:22:13;36.40;30.30;1.68;1.81
08.11.2015;03:22:23;36.40;30.30;1.70;1.81
08.11.2015;03:22:33;36.40;30.30;1.68;1.81
08.11.2015;03:22:43;36.40;30.30;1.68;1.81
08.11.2015;03:22:53;36.40;30.30;1.67;1.80
08.11.2015;03:23:03;36.60;30.30;1.68;1.80
08.11.2015;03:23:13;36.40;30.10;1.68;1.80
08.11.2015;03:23:23;36.40;30.10;1.68;1.80
08.11.2015;03:23:33;36.40;30.10;1.68;1.81
08.11.2015;03:23:43;36.60;30.10;1.67;1.81
08.11.2015;03:23:53;36.40;30.10;1.66;1.81
08.11.2015;03:24:03;36.40;30.10;1.68;1.81
08.11.2015;03:24:13;36.60;30.10;1.68;1.80
08.11.2015;03:24:23;36.40;30.10;1.67;1.80
08.11.2015;03:24:33;36.60;30.10;1.67;1.80
08.11.2015;03:24:43;36.60;30.10;1.67;1.80
08.11.2015;03:24:53;36.60;30.10;1.66;1.80
08.11.2015;03:25:03;36.60;30.10;1.66;1.80
08.11.2015;03:25:13;36.60;30.10;1.66;1.80
08.11.2015;03:25:23;36.60;30.10;1.66;1.81
08.11.2015;03:25:33;36.60;30.10;1.67;1.81
08.11.2015;03:25:43;36.60;30.10;1.67;1.81
08.11.2015;03:25:53;36.60;30.10;1.68;1.81
08.11.2015;03:26:03;36.60;30.10;1.67;1.80
08.11.2015;03:26:13;36.60;30.10;1.68;1.80
08.11.2015;03:26:23;36.60;30.10;1.67;1.79
08.11.2015;03:26:33;36.60;30.00;1.67;1.80
08.11.2015;03:26:43;36.70;30.10;1.67;1.80
08.11.2015;03:26:53;36.60;30.00;1.67;1.80
08.11.2015;03:27:03;36.60;30.00;1.66;1.81
08.11.2015;03:27:13;36.70;30.00;1.67;1.81
08.11.2015;03:27:23;36.70;30.00;1.66;1.81
08.11.2015;03:27:33;36.60;30.00;1.67;1.80
08.11.2015;03:27:43;36.60;30.00;1.66;1.80
08.11.2015;03:27:53;36.60;30.00;1.67;1.79
08.11.2015;03:28:03;36.60;30.00;1.66;1.80
08.11.2015;03:28:13;36.70;30.00;1.67;1.80
08.11.2015;03:28:23;36.70;30.00;1.67;1.80
08.11.2015;03:28:33;36.70;30.00;1.67;1.80
08.11.2015;03:28:43;36.70;30.00;1.67;1.81
08.11.2015;03:28:53;36.70;30.00;1.67;1.81
08.11.2015;03:29:03;36.70;30.00;1.67;1.80
08.11.2015;03:29:13;36.70;29.90;1.67;1.80
08.11.2015;03:29:23;36.70;29.90;1.67;1.80
08.11.2015;03:29:33;36.80;29.90;1.67;1.79
08.11.2015;03:29:43;36.80;29.90;1.68;1.80
08.11.2015;03:29:53;36.80;29.90;1.67;1.79
08.11.2015;03:30:03;36.80;29.90;1.68;1.80
08.11.2015;03:30:13;36.80;29.90;1.68;1.80
08.11.2015;03:30:23;36.90;29.90;1.67;1.80
08.11.2015;03:30:33;36.90;29.90;1.66;1.81
08.11.2015;03:30:43;36.90;29.90;1.67;1.81
08.11.2015;03:30:53;36.90;29.90;1.67;1.81
08.11.2015;03:31:03;37.00;29.90;1.67;1.81
08.11.2015;03:31:13;37.00;29.90;1.68;1.80
08.11.2015;03:31:23;37.00;29.90;1.67;1.80
08.11.2015;03:31:34;37.00;29.90;1.68;1.80
08.11.2015;03:31:44;37.00;29.90;1.67;1.79
08.11.2015;03:31:54;37.20;29.90;1.67;1.79
08.11.2015;03:32:04;37.20;29.90;1.67;1.79
08.11.2015;03:32:14;36.90;29.60;1.67;1.80
08.11.2015;03:32:24;37.20;29.90;1.67;1.80
08.11.2015;03:32:34;37.20;29.90;1.66;1.81
08.11.2015;03:32:44;37.20;29.90;1.67;1.80
08.11.2015;03:32:54;37.20;29.90;1.67;1.80
08.11.2015;03:33:04;37.20;29.90;1.66;1.80
08.11.2015;03:33:14;37.20;29.90;1.66;1.80
08.11.2015;03:33:24;37.00;29.90;1.67;1.80
08.11.2015;03:33:34;37.00;29.90;1.67;1.80
08.11.2015;03:33:44;37.00;29.90;1.68;1.80
08.11.2015;03:33:54;37.00;29.90;1.66;1.79
08.11.2015;03:34:04;37.00;29.90;1.67;1.79
08.11.2015;03:34:14;37.00;29.90;1.68;1.80
08.11.2015;03:34:24;37.00;29.90;1.67;1.80
08.11.2015;03:34:34;36.90;29.90;1.67;1.80
08.11.2015;03:34:44;37.00;29.90;1.68;1.80
08.11.2015;03:34:54;36.90;29.70;1.68;1.80
08.11.2015;03:35:04;36.90;29.90;1.68;1.79
08.11.2015;03:35:14;36.90;29.90;1.67;1.79
08.11.2015;03:35:24;36.90;29.90;1.67;1.79
08.11.2015;03:35:34;36.90;29.90;1.67;1.79
08.11.2015;03:35:44;36.90;29.90;1.67;1.80
08.11.2015;03:35:54;36.80;29.90;1.67;1.80
08.11.2015;03:36:04;36.80;29.90;1.68;1.80
08.11.2015;03:36:14;36.80;29.90;1.67;1.80
08.11.2015;03:36:24;36.80;29.90;1.67;1.80
08.11.2015;03:36:34;36.80;29.90;1.67;1.80
08.11.2015;03:36:44;36.80;29.90;1.67;1.80
08.11.2015;03:36:54;36.70;29.90;1.67;1.80
08.11.2015;03:37:04;36.70;29.90;1.68;1.80
08.11.2015;03:37:14;36.70;29.90;1.67;1.80
08.11.2015;03:37:24;36.70;29.90;1.67;1.79
08.11.2015;03:37:34;36.70;29.90;1.67;1.79
08.11.2015;03:37:44;36.70;29.90;1.67;1.79
08.11.2015;03:37:54;36.70;29.90;1.67;1.79
08.11.2015;03:38:04;36.70;29.90;1.67;1.80
08.11.2015;03:38:14;36.70;29.90;1.67;1.81
08.11.2015;03:38:24;36.60;29.90;1.66;1.80
08.11.2015;03:38:34;36.60;29.90;1.67;1.81
08.11.2015;03:38:44;36.60;29.90;1.66;1.80
08.11.2015;03:38:54;36.60;29.90;1.66;1.80
08.11.2015;03:39:04;36.60;29.90;1.66;1.79
08.11.2015;03:39:14;36.60;29.90;1.66;1.79
08.11.2015;03:39:24;36.60;29.90;1.66;1.79
08.11.2015;03:39:34;36.60;29.90;1.65;1.80
08.11.2015;03:39:44;36.40;29.90;1.66;1.80
08.11.2015;03:39:54;36.40;29.90;1.66;1.80
08.11.2015;03:40:04;36.40;29.90;1.67;1.80
08.11.2015;03:40:14;36.40;29.90;1.66;1.80
08.11.2015;03:40:24;36.40;29.70;1.67;1.80
08.11.2015;03:40:34;36.40;29.90;1.66;1.80
08.11.2015;03:40:44;36.40;29.90;1.66;1.81
08.11.2015;03:40:54;36.40;29.90;1.67;1.80
08.11.2015;03:41:04;36.40;29.90;1.66;1.80
08.11.2015;03:41:14;36.40;29.90;1.67;1.79
08.11.2015;03:41:24;36.40;29.90;1.67;1.79
08.11.2015;03:41:34;36.40;29.90;1.67;1.79
08.11.2015;03:41:44;36.40;29.90;1.67;1.79
08.11.2015;03:41:55;36.40;29.90;1.67;1.79
08.11.2015;03:42:05;36.40;29.90;1.67;1.79
08.11.2015;03:42:15;36.40;29.90;1.67;1.80
08.11.2015;03:42:25;36.40;29.90;1.66;1.80
08.11.2015;03:42:35;36.40;29.90;1.67;1.80
08.11.2015;03:42:45;36.40;29.90;1.67;1.80
08.11.2015;03:42:55;36.40;29.90;1.66;1.80
08.11.2015;03:43:05;36.60;29.90;1.66;1.80
08.11.2015;03:43:15;36.40;29.90;1.66;1.80
08.11.2015;03:43:25;36.40;29.90;1.67;1.80
08.11.2015;03:43:35;36.40;29.90;1.67;1.80
08.11.2015;03:43:45;36.40;29.90;1.66;1.79
08.11.2015;03:43:55;36.60;29.90;1.67;1.79
08.11.2015;03:44:05;36.40;29.90;1.66;1.79
08.11.2015;03:44:15;36.60;29.90;1.67;1.79
08.11.2015;03:44:25;36.40;29.90;1.67;1.80
08.11.2015;03:44:35;36.60;29.90;1.66;1.80
08.11.2015;03:44:45;36.40;29.90;1.67;1.80
08.11.2015;03:44:55;36.60;29.90;1.66;1.80
08.11.2015;03:45:05;36.40;29.70;1.66;1.80
08.11.2015;03:45:15;36.40;29.90;1.66;1.79
08.11.2015;03:45:25;36.40;29.90;1.66;1.79
08.11.2015;03:45:35;36.40;29.90;1.67;1.79
08.11.2015;03:45:45;36.40;29.90;1.67;1.79
08.11.2015;03:45:55;36.40;29.90;1.68;1.80
08.11.2015;03:46:05;36.40;29.70;1.66;1.80
08.11.2015;03:46:15;36.40;29.70;1.67;1.80
08.11.2015;03:46:25;36.40;29.90;1.67;1.80
08.11.2015;03:46:35;36.40;29.90;1.66;1.80
08.11.2015;03:46:45;36.40;29.70;1.66;1.80
08.11.2015;03:46:55;36.40;29.90;1.66;1.80
08.11.2015;03:47:05;36.40;29.70;1.66;1.80
08.11.2015;03:47:15;36.40;29.70;1.65;1.80
08.11.2015;03:47:25;36.40;29.90;1.66;1.79
08.11.2015;03:47:35;36.60;29.90;1.66;1.79
08.11.2015;03:47:45;36.40;29.70;1.65;1.78
08.11.2015;03:47:55;36.40;29.70;1.66;1.79
08.11.2015;03:48:05;36.40;29.70;1.66;1.79
08.11.2015;03:48:15;36.40;29.90;1.66;1.80
08.11.2015;03:48:25;36.40;29.70;1.66;1.80
08.11.2015;03:48:35;36.40;29.70;1.67;1.80
08.11.2015;03:48:45;36.40;29.90;1.65;1.79
08.11.2015;03:48:55;36.40;29.70;1.66;1.79
08.11.2015;03:49:05;36.40;29.90;1.65;1.80
08.11.2015;03:49:15;36.40;29.90;1.66;1.80
08.11.2015;03:49:25;36.40;29.90;1.66;1.79
08.11.2015;03:49:35;36.40;29.90;1.65;1.79
08.11.2015;03:49:45;36.40;29.90;1.65;1.78
08.11.2015;03:49:55;36.40;29.70;1.65;1.79
08.11.2015;03:50:05;36.40;29.70;1.65;1.79
08.11.2015;03:50:15;36.40;29.70;1.66;1.79
08.11.2015;03:50:25;36.40;29.90;1.66;1.79
08.11.2015;03:50:35;36.40;29.70;1.65;1.80
08.11.2015;03:50:45;36.40;29.90;1.66;1.80
08.11.2015;03:50:55;36.40;29.70;1.66;1.80
08.11.2015;03:51:05;36.30;29.70;1.66;1.79
08.11.2015;03:51:15;36.40;29.70;1.73;1.86
08.11.2015;03:51:25;36.30;29.70;1.72;1.85
08.11.2015;03:51:35;36.30;29.70;1.70;1.83
08.11.2015;03:51:45;36.30;29.70;1.70;1.81
08.11.2015;03:51:55;36.40;29.70;1.68;1.83
08.11.2015;03:52:05;36.40;29.70;1.70;1.83
08.11.2015;03:52:16;36.30;29.70;1.68;1.83
08.11.2015;03:52:26;36.30;29.70;1.70;1.84
08.11.2015;03:52:36;36.30;29.70;1.70;1.83
08.11.2015;03:52:46;36.30;29.70;1.68;1.84
08.11.2015;03:52:56;36.30;29.70;1.68;1.83
08.11.2015;03:53:06;36.30;29.70;1.68;1.83
08.11.2015;03:53:16;36.30;29.70;1.70;1.81
08.11.2015;03:53:26;36.30;29.70;1.70;1.81
08.11.2015;03:53:36;36.30;29.70;1.70;1.81
08.11.2015;03:53:46;36.30;29.70;1.68;1.81
08.11.2015;03:53:56;36.30;29.70;1.68;1.83
08.11.2015;03:54:06;36.30;29.70;1.68;1.83
08.11.2015;03:54:16;36.30;29.70;1.68;1.84
08.11.2015;03:54:26;36.30;29.70;1.70;1.83
08.11.2015;03:54:36;36.20;29.70;1.68;1.83
08.11.2015;03:54:46;36.30;29.70;1.68;1.83
08.11.2015;03:54:56;36.30;29.70;1.70;1.83
08.11.2015;03:55:06;36.30;29.70;1.68;1.81
08.11.2015;03:55:16;36.30;29.70;1.70;1.81
08.11.2015;03:55:26;36.30;29.70;1.68;1.81
08.11.2015;03:55:36;36.30;29.70;1.68;1.81
08.11.2015;03:55:46;36.30;29.70;1.68;1.83
08.11.2015;03:55:56;36.30;29.70;1.68;1.83
08.11.2015;03:56:06;36.30;29.70;1.68;1.83
08.11.2015;03:56:16;36.20;29.70;1.70;1.83
08.11.2015;03:56:26;36.20;29.70;1.70;1.83
08.11.2015;03:56:36;36.20;29.70;1.68;1.83
08.11.2015;03:56:46;36.20;29.70;1.70;1.83
08.11.2015;03:56:56;36.20;29.70;1.68;1.83
08.11.2015;03:57:06;36.20;29.70;1.68;1.81
08.11.2015;03:57:16;36.20;29.70;1.70;1.81
08.11.2015;03:57:26;36.20;29.70;1.68;1.83
08.11.2015;03:57:36;36.20;29.70;1.68;1.83
08.11.2015;03:57:46;36.20;29.90;1.70;1.83
08.11.2015;03:57:56;36.20;29.70;1.70;1.83
08.11.2015;03:58:06;36.20;29.70;1.71;1.83
08.11.2015;03:58:16;36.20;29.70;1.71;1.83
08.11.2015;03:58:26;36.20;29.70;1.71;1.83
08.11.2015;03:58:36;36.20;29.70;1.68;1.83
08.11.2015;03:58:46;36.20;29.70;1.70;1.81
08.11.2015;03:58:56;36.20;29.70;1.70;1.81
08.11.2015;03:59:06;36.20;29.70;1.68;1.81
08.11.2015;03:59:16;36.20;29.70;1.70;1.83
08.11.2015;03:59:26;36.20;29.70;1.68;1.83
08.11.2015;03:59:36;36.20;29.70;1.68;1.84
08.11.2015;03:59:46;36.20;29.70;1.68;1.83
08.11.2015;03:59:56;36.20;29.70;1.70;1.83
08.11.2015;04:00:06;36.20;29.70;1.68;1.83
08.11.2015;04:00:16;36.20;29.70;1.68;1.83
08.11.2015;04:00:26;36.20;29.70;1.68;1.81
08.11.2015;04:00:36;36.20;29.70;1.68;1.81
08.11.2015;04:00:46;36.20;29.70;1.70;1.81
08.11.2015;04:00:56;36.20;29.70;1.68;1.83
08.11.2015;04:01:06;36.20;29.70;1.67;1.83
08.11.2015;04:01:16;36.20;29.70;1.68;1.84
08.11.2015;04:01:26;36.10;29.70;1.68;1.83
08.11.2015;04:01:36;36.20;29.70;1.67;1.83
08.11.2015;04:01:46;36.20;29.70;1.67;1.83
08.11.2015;04:01:56;36.20;29.70;1.68;1.83
08.11.2015;04:02:06;36.20;29.70;1.68;1.83
08.11.2015;04:02:16;36.20;29.60;1.70;1.81
08.11.2015;04:02:26;36.20;29.60;1.70;1.83
08.11.2015;04:02:36;36.20;29.70;1.70;1.83
08.11.2015;04:02:47;36.20;29.60;1.68;1.81
08.11.2015;04:02:57;36.10;29.60;1.67;1.84
08.11.2015;04:03:07;36.10;29.60;1.68;1.84
08.11.2015;04:03:17;36.10;29.60;1.68;1.84
08.11.2015;04:03:27;36.10;29.60;1.70;1.84
08.11.2015;04:03:37;36.10;29.60;1.68;1.83
08.11.2015;04:03:47;36.10;29.60;1.68;1.83
08.11.2015;04:03:57;36.10;29.60;1.67;1.83
08.11.2015;04:04:07;36.10;29.60;1.70;1.81
08.11.2015;04:04:17;36.10;29.60;1.68;1.81
08.11.2015;04:04:27;36.10;29.60;1.67;1.81
08.11.2015;04:04:37;36.20;29.60;1.68;1.83
08.11.2015;04:04:47;36.20;29.60;1.68;1.83
08.11.2015;04:04:57;36.20;29.60;1.70;1.83
08.11.2015;04:05:07;36.10;29.60;1.70;1.83
08.11.2015;04:05:17;36.20;29.60;1.67;1.83
08.11.2015;04:05:27;36.20;29.60;1.68;1.83
08.11.2015;04:05:37;36.20;29.60;1.70;1.83
08.11.2015;04:05:47;36.20;29.60;1.68;1.81
08.11.2015;04:05:57;36.20;29.60;1.68;1.81
08.11.2015;04:06:07;36.30;29.60;1.70;1.83
08.11.2015;04:06:17;36.20;29.60;1.70;1.83
08.11.2015;04:06:27;36.20;29.60;1.68;1.84
08.11.2015;04:06:37;36.20;29.60;1.68;1.84
08.11.2015;04:06:47;36.30;29.60;1.68;1.83
08.11.2015;04:06:57;36.30;29.60;1.67;1.83
08.11.2015;04:07:07;36.30;29.60;1.68;1.83
08.11.2015;04:07:17;36.30;29.60;1.67;1.83
08.11.2015;04:07:27;36.30;29.60;1.68;1.81
08.11.2015;04:07:37;36.30;29.60;1.68;1.81
08.11.2015;04:07:47;36.30;29.60;1.68;1.81
08.11.2015;04:07:57;36.30;29.60;1.68;1.83
08.11.2015;04:08:07;36.40;29.60;1.68;1.83
08.11.2015;04:08:17;36.30;29.60;1.68;1.84
08.11.2015;04:08:27;36.40;29.60;1.68;1.83
08.11.2015;04:08:37;36.40;29.60;1.70;1.83
08.11.2015;04:08:47;36.40;29.60;1.68;1.83
08.11.2015;04:08:57;36.40;29.60;1.68;1.83
08.11.2015;04:09:07;36.40;29.60;1.70;1.81
08.11.2015;04:09:17;36.40;29.60;1.68;1.81
08.11.2015;04:09:27;36.40;29.60;1.68;1.81
08.11.2015;04:09:37;36.40;29.60;1.70;1.83
08.11.2015;04:09:47;36.40;29.60;1.70;1.83
08.11.2015;04:09:57;36.40;29.60;1.70;1.84
08.11.2015;04:10:07;36.40;29.60;1.68;1.83
08.11.2015;04:10:17;36.40;29.60;1.70;1.83
08.11.2015;04:10:27;36.40;29.60;1.68;1.83
08.11.2015;04:10:37;36.40;29.60;1.68;1.84
08.11.2015;04:10:47;36.40;29.60;1.70;1.83
08.11.2015;04:10:57;36.40;29.50;1.68;1.83
08.11.2015;04:11:07;36.40;29.60;1.70;1.81
08.11.2015;04:11:17;36.40;29.60;1.71;1.81
08.11.2015;04:11:27;36.60;29.60;1.68;1.81
08.11.2015;04:11:37;36.40;29.60;1.70;1.81
08.11.2015;04:11:47;36.60;29.60;1.68;1.81
08.11.2015;04:11:57;36.60;29.60;1.70;1.83
08.11.2015;04:12:07;36.60;29.60;1.68;1.83
08.11.2015;04:12:17;36.60;29.60;1.68;1.83
08.11.2015;04:12:27;36.60;29.60;1.68;1.83
08.11.2015;04:12:37;36.60;29.60;1.67;1.83
08.11.2015;04:12:47;36.60;29.60;1.68;1.83
08.11.2015;04:12:57;36.60;29.60;1.68;1.83
08.11.2015;04:13:08;36.60;29.60;1.68;1.83
08.11.2015;04:13:18;36.60;29.60;1.68;1.83
08.11.2015;04:13:28;36.70;29.50;1.70;1.81
08.11.2015;04:13:38;36.70;29.50;1.68;1.81
08.11.2015;04:13:48;36.70;29.60;1.70;1.81
08.11.2015;04:13:58;36.70;29.60;1.68;1.83
08.11.2015;04:14:08;36.70;29.60;1.68;1.84
08.11.2015;04:14:18;36.70;29.60;1.70;1.84
08.11.2015;04:14:28;36.70;29.60;1.68;1.84
08.11.2015;04:14:38;36.70;29.60;1.68;1.83
08.11.2015;04:14:48;36.70;29.60;1.67;1.81
08.11.2015;04:14:58;36.70;29.60;1.68;1.81
08.11.2015;04:15:08;36.60;29.50;1.68;1.81
08.11.2015;04:15:18;36.70;29.60;1.68;1.81
08.11.2015;04:15:28;36.70;29.60;1.67;1.81
08.11.2015;04:15:38;36.70;29.60;1.68;1.83
08.11.2015;04:15:48;36.70;29.60;1.68;1.83
08.11.2015;04:15:58;36.70;29.60;1.67;1.83
08.11.2015;04:16:08;36.70;29.60;1.68;1.83
08.11.2015;04:16:18;36.70;29.60;1.68;1.83
08.11.2015;04:16:28;36.70;29.60;1.67;1.83
08.11.2015;04:16:38;36.70;29.60;1.68;1.81
08.11.2015;04:16:48;36.70;29.60;1.67;1.81
08.11.2015;04:16:58;36.70;29.60;1.67;1.81
08.11.2015;04:17:08;36.70;29.60;1.68;1.81
08.11.2015;04:17:18;36.70;29.60;1.67;1.81
08.11.2015;04:17:28;36.70;29.60;1.67;1.83
08.11.2015;04:17:38;36.70;29.60;1.68;1.83
08.11.2015;04:17:48;36.70;29.60;1.68;1.83
08.11.2015;04:17:58;36.70;29.60;1.67;1.83
08.11.2015;04:18:08;36.60;29.60;1.68;1.83
08.11.2015;04:18:18;36.60;29.60;1.70;1.83
08.11.2015;04:18:28;36.60;29.60;1.68;1.81
08.11.2015;04:18:38;36.60;29.60;1.68;1.81
08.11.2015;04:18:48;36.60;29.60;1.68;1.81
08.11.2015;04:18:58;36.60;29.60;1.68;1.81
08.11.2015;04:19:08;36.60;29.60;1.68;1.83
08.11.2015;04:19:18;36.60;29.60;1.67;1.83
08.11.2015;04:19:28;36.40;29.60;1.67;1.83
08.11.2015;04:19:38;36.40;29.60;1.68;1.83
08.11.2015;04:19:48;36.40;29.60;1.67;1.83
08.11.2015;04:19:58;36.40;29.60;1.68;1.83
08.11.2015;04:20:08;36.40;29.60;1.68;1.81
08.11.2015;04:20:18;36.40;29.60;1.68;1.83
08.11.2015;04:20:28;36.40;29.60;1.67;1.83
08.11.2015;04:20:38;36.40;29.60;1.67;1.84
08.11.2015;04:20:48;36.40;29.60;1.67;1.84
08.11.2015;04:20:58;36.30;29.60;1.68;1.84
08.11.2015;04:21:08;36.30;29.60;1.68;1.84
08.11.2015;04:21:18;36.30;29.60;1.68;1.84
08.11.2015;04:21:28;36.30;29.60;1.68;1.84
08.11.2015;04:21:38;36.30;29.60;1.67;1.84
08.11.2015;04:21:48;36.30;29.60;1.67;1.84
08.11.2015;04:21:58;36.30;29.60;1.67;1.84
08.11.2015;04:22:08;36.30;29.60;1.67;1.83
08.11.2015;04:22:18;36.30;29.60;1.67;1.84
08.11.2015;04:22:28;36.30;29.60;1.67;1.84
08.11.2015;04:22:38;36.20;29.60;1.68;1.84
08.11.2015;04:22:48;36.30;29.60;1.66;1.84
08.11.2015;04:22:58;36.30;29.60;1.68;1.84
08.11.2015;04:23:08;36.20;29.60;1.67;1.84
08.11.2015;04:23:18;36.20;29.60;1.68;1.84
08.11.2015;04:23:29;36.20;29.60;1.68;1.83
08.11.2015;04:23:39;36.20;29.60;1.66;1.83
08.11.2015;04:23:49;36.20;29.70;1.66;1.83
08.11.2015;04:23:59;36.20;29.60;1.66;1.83
08.11.2015;04:24:09;36.20;29.60;1.66;1.83
08.11.2015;04:24:19;36.20;29.60;1.66;1.83
08.11.2015;04:24:29;36.20;29.60;1.67;1.83
08.11.2015;04:24:39;36.20;29.60;1.68;1.83
08.11.2015;04:24:49;36.20;29.60;1.67;1.83
08.11.2015;04:24:59;36.20;29.70;1.66;1.83
08.11.2015;04:25:09;36.30;29.70;1.66;1.83
08.11.2015;04:25:19;36.20;29.60;1.66;1.83
08.11.2015;04:25:29;36.20;29.60;1.67;1.83
08.11.2015;04:25:39;36.20;29.60;1.67;1.83
08.11.2015;04:25:49;36.20;29.60;1.66;1.83
08.11.2015;04:25:59;36.20;29.60;1.66;1.83
08.11.2015;04:26:09;36.20;29.60;1.65;1.83
08.11.2015;04:26:19;36.10;29.60;1.66;1.83
08.11.2015;04:26:29;36.20;29.60;1.66;1.83
08.11.2015;04:26:39;36.20;29.70;1.66;1.83
08.11.2015;04:26:49;36.20;29.70;1.65;1.83
08.11.2015;04:26:59;36.10;29.60;1.65;1.81
08.11.2015;04:27:09;36.10;29.60;1.65;1.83
08.11.2015;04:27:19;36.20;29.70;1.65;1.81
08.11.2015;04:27:29;36.20;29.70;1.65;1.81
08.11.2015;04:27:39;36.20;29.70;1.65;1.81
08.11.2015;04:27:49;36.20;29.60;1.65;1.81
08.11.2015;04:27:59;36.10;29.70;1.65;1.81
08.11.2015;04:28:09;36.10;29.70;1.64;1.81
08.11.2015;04:28:19;36.10;29.60;1.65;1.81
08.11.2015;04:28:29;36.10;29.70;1.64;1.81
08.11.2015;04:28:39;36.10;29.60;1.65;1.81
08.11.2015;04:28:49;36.10;29.60;1.64;1.81
08.11.2015;04:28:59;36.10;29.60;1.65;1.81
08.11.2015;04:29:09;36.10;29.60;1.64;1.81
08.11.2015;04:29:19;36.10;29.60;1.64;1.81
08.11.2015;04:29:29;36.10;29.70;1.65;1.81
08.11.2015;04:29:39;36.20;29.60;1.64;1.81
08.11.2015;04:29:49;36.10;29.60;1.64;1.81
08.11.2015;04:29:59;36.10;29.60;1.64;1.81
08.11.2015;04:30:09;36.10;29.60;1.64;1.81
08.11.2015;04:30:19;36.10;29.60;1.64;1.81
08.11.2015;04:30:29;36.10;29.60;1.64;1.81
08.11.2015;04:30:39;36.10;29.60;1.65;1.81
08.11.2015;04:30:49;36.10;29.60;1.64;1.81
08.11.2015;04:30:59;36.10;29.60;1.64;1.81
08.11.2015;04:31:09;36.10;29.60;1.64;1.81
08.11.2015;04:31:19;36.10;29.60;1.65;1.81
08.11.2015;04:31:29;36.10;29.60;1.64;1.81
08.11.2015;04:31:39;36.10;29.60;1.62;1.81
08.11.2015;04:31:49;36.10;29.60;1.62;1.81
08.11.2015;04:31:59;36.10;29.60;1.64;1.81
08.11.2015;04:32:09;36.10;29.60;1.64;1.80
08.11.2015;04:32:19;36.10;29.60;1.62;1.81
08.11.2015;04:32:29;36.10;29.60;1.64;1.81
08.11.2015;04:32:39;36.10;29.60;1.64;1.81
08.11.2015;04:32:49;36.10;29.60;1.64;1.81
08.11.2015;04:32:59;36.20;29.60;1.62;1.80
08.11.2015;04:33:09;36.20;29.60;1.62;1.80
08.11.2015;04:33:19;36.20;29.60;1.64;1.80
08.11.2015;04:33:29;36.20;29.60;1.64;1.80
08.11.2015;04:33:39;36.30;29.60;1.62;1.81
08.11.2015;04:33:50;36.30;29.60;1.64;1.81
08.11.2015;04:34:00;36.30;29.60;1.64;1.80
08.11.2015;04:34:10;36.40;29.60;1.64;1.80
08.11.2015;04:34:20;36.40;29.60;1.62;1.80
08.11.2015;04:34:30;36.60;29.60;1.64;1.80
08.11.2015;04:34:40;36.60;29.60;1.64;1.80
08.11.2015;04:34:50;36.60;29.50;1.64;1.80
08.11.2015;04:35:00;36.70;29.60;1.64;1.81
08.11.2015;04:35:10;36.70;29.60;1.65;1.80
08.11.2015;04:35:20;36.80;29.60;1.64;1.80
08.11.2015;04:35:30;36.90;29.60;1.65;1.81
08.11.2015;04:35:40;36.90;29.60;1.65;1.81
08.11.2015;04:35:50;37.00;29.60;1.65;1.80
08.11.2015;04:36:00;37.00;29.60;1.64;1.80
08.11.2015;04:36:10;37.20;29.60;1.62;1.80
08.11.2015;04:36:20;37.20;29.60;1.65;1.80
08.11.2015;04:36:30;37.20;29.60;1.65;1.80
08.11.2015;04:36:40;37.30;29.60;1.62;1.80
08.11.2015;04:36:50;37.30;29.60;1.64;1.80
08.11.2015;04:37:00;37.30;29.60;1.62;1.80
08.11.2015;04:37:10;37.30;29.60;1.64;1.80
08.11.2015;04:37:20;37.40;29.60;1.62;1.80
08.11.2015;04:37:30;37.40;29.60;1.62;1.80
08.11.2015;04:37:40;37.40;29.60;1.64;1.80
08.11.2015;04:37:50;37.40;29.60;1.62;1.80
08.11.2015;04:38:00;37.40;29.50;1.62;1.80
08.11.2015;04:38:10;37.50;29.60;1.62;1.80
08.11.2015;04:38:20;37.50;29.60;1.64;1.80
08.11.2015;04:38:30;37.50;29.60;1.64;1.80
08.11.2015;04:38:40;37.50;29.60;1.64;1.80
08.11.2015;04:38:50;37.50;29.60;1.64;1.80
08.11.2015;04:39:00;37.50;29.60;1.64;1.80
08.11.2015;04:39:10;37.40;29.60;1.64;1.80
08.11.2015;04:39:20;37.40;29.60;1.62;1.80
08.11.2015;04:39:30;37.50;29.60;1.62;1.80
08.11.2015;04:39:40;37.40;29.60;1.64;1.80
08.11.2015;04:39:50;37.40;29.60;1.62;1.80
08.11.2015;04:40:00;37.40;29.60;1.62;1.80
08.11.2015;04:40:10;37.40;29.60;1.62;1.80
08.11.2015;04:40:20;37.40;29.60;1.64;1.80
08.11.2015;04:40:30;37.30;29.60;1.64;1.80
08.11.2015;04:40:40;37.30;29.60;1.62;1.80
08.11.2015;04:40:50;37.30;29.60;1.62;1.79
08.11.2015;04:41:00;37.20;29.60;1.64;1.79
08.11.2015;04:41:10;37.20;29.60;1.64;1.80
08.11.2015;04:41:20;37.20;29.60;1.65;1.80
08.11.2015;04:41:30;37.20;29.60;1.64;1.80
08.11.2015;04:41:40;37.20;29.60;1.64;1.80
08.11.2015;04:41:50;37.00;29.60;1.62;1.80
08.11.2015;04:42:00;37.00;29.60;1.62;1.80
08.11.2015;04:42:10;36.90;29.60;1.62;1.80
08.11.2015;04:42:20;36.90;29.60;1.64;1.79
08.11.2015;04:42:30;36.90;29.60;1.62;1.80
08.11.2015;04:42:40;36.80;29.60;1.64;1.80
08.11.2015;04:42:50;36.80;29.60;1.64;1.79
08.11.2015;04:43:00;36.80;29.60;1.65;1.80
08.11.2015;04:43:10;36.70;29.60;1.64;1.79
08.11.2015;04:43:20;36.70;29.60;1.64;1.80
08.11.2015;04:43:30;36.70;29.60;1.64;1.79
08.11.2015;04:43:40;36.60;29.70;1.62;1.79
08.11.2015;04:43:50;36.60;29.60;1.62;1.80
08.11.2015;04:44:00;36.60;29.70;1.64;1.79
08.11.2015;04:44:10;36.40;29.70;1.64;1.80
08.11.2015;04:44:21;36.40;29.60;1.65;1.80
08.11.2015;04:44:31;36.40;29.70;1.64;1.80
08.11.2015;04:44:41;36.30;29.70;1.65;1.80
08.11.2015;04:44:51;36.30;29.70;1.65;1.81
08.11.2015;04:45:01;36.30;29.70;1.65;1.81
08.11.2015;04:45:11;36.20;29.70;1.66;1.80
08.11.2015;04:45:21;36.20;29.70;1.65;1.80
08.11.2015;04:45:31;36.20;29.70;1.65;1.80
08.11.2015;04:45:41;36.10;29.70;1.65;1.80
08.11.2015;04:45:51;36.10;29.70;1.65;1.80
08.11.2015;04:46:01;36.10;29.90;1.66;1.80
08.11.2015;04:46:11;35.90;29.70;1.65;1.80
08.11.2015;04:46:21;35.90;29.70;1.65;1.81
08.11.2015;04:46:31;35.90;29.70;1.65;1.81
08.11.2015;04:46:41;35.90;29.90;1.66;1.81
08.11.2015;04:46:51;35.80;29.90;1.66;1.81
08.11.2015;04:47:01;35.80;29.90;1.66;1.81
08.11.2015;04:47:11;35.80;29.90;1.66;1.81
08.11.2015;04:47:21;35.80;29.90;1.66;1.83
08.11.2015;04:47:31;35.70;29.90;1.66;1.83
08.11.2015;04:47:41;35.70;29.90;1.66;1.83
08.11.2015;04:47:51;35.70;29.90;1.67;1.81
08.11.2015;04:48:01;35.70;29.90;1.67;1.81
08.11.2015;04:48:11;35.70;29.90;1.65;1.81
08.11.2015;04:48:21;35.60;29.90;1.64;1.81
08.11.2015;04:48:31;35.60;29.90;1.65;1.81
08.11.2015;04:48:41;35.60;29.90;1.65;1.80
08.11.2015;04:48:51;35.60;29.90;1.67;1.80
08.11.2015;04:49:01;35.60;29.90;1.66;1.80
08.11.2015;04:49:11;35.60;29.90;1.66;1.81
08.11.2015;04:49:21;35.40;29.90;1.67;1.81
08.11.2015;04:49:31;35.40;29.90;1.67;1.81
08.11.2015;04:49:41;35.40;29.90;1.67;1.81
08.11.2015;04:49:51;35.40;29.90;1.67;1.83
08.11.2015;04:50:01;35.40;29.90;1.68;1.81
08.11.2015;04:50:11;35.40;29.90;1.67;1.81
08.11.2015;04:50:21;35.40;29.90;1.67;1.81
08.11.2015;04:50:31;35.40;29.90;1.66;1.81
08.11.2015;04:50:41;35.30;29.90;1.67;1.81
08.11.2015;04:50:51;35.30;29.90;1.67;1.81
08.11.2015;04:51:01;35.30;29.90;1.67;1.81
08.11.2015;04:51:11;35.30;29.90;1.67;1.81
08.11.2015;04:51:21;35.30;29.90;1.67;1.81
08.11.2015;04:51:31;35.30;29.90;1.67;1.81
08.11.2015;04:51:41;35.30;29.90;1.66;1.81
08.11.2015;04:51:51;35.30;29.70;1.68;1.81
08.11.2015;04:52:01;35.30;29.90;1.68;1.81
08.11.2015;04:52:11;35.30;29.70;1.67;1.80
08.11.2015;04:52:21;35.30;29.70;1.68;1.81
08.11.2015;04:52:31;35.30;29.70;1.67;1.81
08.11.2015;04:52:41;35.30;29.70;1.67;1.81
08.11.2015;04:52:51;35.30;29.70;1.67;1.81
08.11.2015;04:53:01;35.30;29.70;1.67;1.81
08.11.2015;04:53:11;35.30;29.70;1.67;1.81
08.11.2015;04:53:21;35.30;29.70;1.67;1.81
08.11.2015;04:53:31;35.30;29.70;1.67;1.83
08.11.2015;04:53:41;35.30;29.70;1.68;1.81
08.11.2015;04:53:51;35.30;29.70;1.67;1.81
08.11.2015;04:54:01;35.30;29.60;1.68;1.80
08.11.2015;04:54:11;35.30;29.60;1.67;1.80
08.11.2015;04:54:21;35.30;29.60;1.66;1.81
08.11.2015;04:54:31;35.30;29.60;1.67;1.81
08.11.2015;04:54:42;35.30;29.60;1.66;1.81
08.11.2015;04:54:52;35.30;29.60;1.67;1.81
08.11.2015;04:55:02;35.30;29.60;1.66;1.81
08.11.2015;04:55:12;35.30;29.60;1.67;1.81
08.11.2015;04:55:22;35.30;29.60;1.67;1.81
08.11.2015;04:55:32;35.30;29.60;1.67;1.80
08.11.2015;04:55:42;35.30;29.60;1.66;1.80
08.11.2015;04:55:52;35.30;29.60;1.66;1.80
08.11.2015;04:56:02;35.30;29.60;1.67;1.80
08.11.2015;04:56:12;35.30;29.60;1.66;1.81
08.11.2015;04:56:22;35.30;29.60;1.66;1.83
08.11.2015;04:56:32;35.30;29.60;1.67;1.83
08.11.2015;04:56:42;35.30;29.50;1.66;1.81
08.11.2015;04:56:52;35.30;29.60;1.67;1.81
08.11.2015;04:57:02;35.30;29.50;1.66;1.81
08.11.2015;04:57:12;35.30;29.50;1.66;1.80
08.11.2015;04:57:22;35.30;29.50;1.67;1.80
08.11.2015;04:57:32;35.40;29.50;1.67;1.80
08.11.2015;04:57:42;35.40;29.50;1.66;1.80
08.11.2015;04:57:52;35.40;29.50;1.67;1.81
08.11.2015;04:58:02;35.40;29.50;1.67;1.81
08.11.2015;04:58:12;35.40;29.50;1.66;1.83
08.11.2015;04:58:22;35.40;29.50;1.66;1.81
08.11.2015;04:58:32;35.40;29.50;1.67;1.81
08.11.2015;04:58:42;35.40;29.50;1.66;1.80
08.11.2015;04:58:52;35.40;29.50;1.67;1.80
08.11.2015;04:59:02;35.60;29.50;1.67;1.80
08.11.2015;04:59:12;35.60;29.50;1.67;1.80
08.11.2015;04:59:22;35.60;29.50;1.67;1.80
08.11.2015;04:59:32;35.60;29.50;1.66;1.80
08.11.2015;04:59:42;35.60;29.50;1.67;1.81
08.11.2015;04:59:52;35.60;29.50;1.66;1.81
08.11.2015;05:00:02;35.70;29.30;1.66;1.81
08.11.2015;05:00:12;35.70;29.30;1.66;1.81
08.11.2015;05:00:22;35.70;29.30;1.67;1.81
08.11.2015;05:00:32;35.70;29.30;1.66;1.80
08.11.2015;05:00:42;35.80;29.30;1.66;1.80
08.11.2015;05:00:52;35.80;29.30;1.66;1.80
08.11.2015;05:01:02;35.90;29.50;1.67;1.79
08.11.2015;05:01:12;35.80;29.30;1.66;1.79
08.11.2015;05:01:22;35.90;29.30;1.66;1.80
08.11.2015;05:01:32;35.90;29.30;1.67;1.80
08.11.2015;05:01:42;35.90;29.30;1.66;1.80
08.11.2015;05:01:52;36.10;29.30;1.67;1.81
08.11.2015;05:02:02;36.10;29.30;1.66;1.81
08.11.2015;05:02:12;36.10;29.30;1.65;1.81
08.11.2015;05:02:22;36.10;29.30;1.67;1.80
08.11.2015;05:02:32;36.10;29.30;1.66;1.79
08.11.2015;05:02:42;36.10;29.30;1.67;1.79
08.11.2015;05:02:52;36.10;29.30;1.67;1.79
08.11.2015;05:03:02;36.10;29.30;1.66;1.79
08.11.2015;05:03:12;36.10;29.30;1.66;1.79
08.11.2015;05:03:22;36.10;29.30;1.66;1.80
08.11.2015;05:03:32;36.10;29.30;1.66;1.80
08.11.2015;05:03:42;36.10;29.30;1.66;1.80
08.11.2015;05:03:52;36.10;29.30;1.67;1.80
08.11.2015;05:04:02;36.10;29.30;1.67;1.80
08.11.2015;05:04:12;35.90;29.30;1.67;1.80
08.11.2015;05:04:22;35.90;29.30;1.66;1.79
08.11.2015;05:04:32;35.90;29.30;1.66;1.79
08.11.2015;05:04:42;35.90;29.30;1.66;1.78
08.11.2015;05:04:52;35.90;29.30;1.66;1.79
08.11.2015;05:05:03;35.80;29.30;1.66;1.79
08.11.2015;05:05:13;35.80;29.30;1.67;1.79
08.11.2015;05:05:23;35.80;29.30;1.66;1.79
08.11.2015;05:05:33;35.80;29.30;1.65;1.80
08.11.2015;05:05:43;35.80;29.30;1.67;1.80
08.11.2015;05:05:53;35.70;29.30;1.66;1.80
08.11.2015;05:06:03;35.80;29.30;1.67;1.80
08.11.2015;05:06:13;35.80;29.30;1.66;1.79
08.11.2015;05:06:23;35.70;29.30;1.66;1.79
08.11.2015;05:06:33;35.70;29.30;1.66;1.79
08.11.2015;05:06:43;35.70;29.30;1.67;1.78
08.11.2015;05:06:53;35.70;29.30;1.66;1.78
08.11.2015;05:07:03;35.60;29.30;1.66;1.79
08.11.2015;05:07:13;35.60;29.30;1.65;1.79
08.11.2015;05:07:23;35.60;29.30;1.66;1.79
08.11.2015;05:07:33;35.60;29.30;1.67;1.79
08.11.2015;05:07:43;35.60;29.20;1.66;1.79
08.11.2015;05:07:53;35.60;29.30;1.67;1.79
08.11.2015;05:08:03;35.60;29.30;1.67;1.79
08.11.2015;05:08:13;35.40;29.30;1.67;1.78
08.11.2015;05:08:23;35.60;29.30;1.67;1.79
08.11.2015;05:08:33;35.40;29.30;1.67;1.79
08.11.2015;05:08:43;35.40;29.30;1.67;1.79
08.11.2015;05:08:53;35.40;29.30;1.66;1.80
08.11.2015;05:09:03;35.40;29.30;1.66;1.80
08.11.2015;05:09:13;35.40;29.30;1.66;1.80
08.11.2015;05:09:23;35.40;29.30;1.66;1.80
08.11.2015;05:09:33;35.40;29.30;1.67;1.79
08.11.2015;05:09:43;35.40;29.30;1.67;1.79
08.11.2015;05:09:53;35.40;29.30;1.67;1.80
08.11.2015;05:10:03;35.40;29.30;1.67;1.79
08.11.2015;05:10:13;35.40;29.30;1.66;1.78
08.11.2015;05:10:23;35.40;29.30;1.67;1.78
08.11.2015;05:10:33;35.40;29.30;1.67;1.79
08.11.2015;05:10:43;35.40;29.30;1.67;1.80
08.11.2015;05:10:53;35.40;29.30;1.66;1.81
08.11.2015;05:11:03;35.40;29.30;1.66;1.80
08.11.2015;05:11:13;35.40;29.30;1.66;1.80
08.11.2015;05:11:23;35.40;29.50;1.66;1.80
08.11.2015;05:11:33;35.40;29.30;1.65;1.80
08.11.2015;05:11:43;35.40;29.30;1.66;1.80
08.11.2015;05:11:53;35.40;29.30;1.66;1.80
08.11.2015;05:12:03;35.40;29.30;1.67;1.80
08.11.2015;05:12:13;35.40;29.30;1.67;1.80
08.11.2015;05:12:23;35.40;29.30;1.67;1.81
08.11.2015;05:12:33;35.40;29.30;1.68;1.81
08.11.2015;05:12:43;35.40;29.30;1.67;1.81
08.11.2015;05:12:53;35.40;29.30;1.67;1.81
08.11.2015;05:13:03;35.40;29.30;1.67;1.81
08.11.2015;05:13:13;35.40;29.30;1.66;1.81
08.11.2015;05:13:23;35.40;29.30;1.67;1.80
08.11.2015;05:13:33;35.60;29.50;1.67;1.80
08.11.2015;05:13:43;35.40;29.30;1.68;1.80
08.11.2015;05:13:53;35.40;29.30;1.67;1.81
08.11.2015;05:14:03;35.40;29.30;1.68;1.81
08.11.2015;05:14:13;35.40;29.30;1.68;1.81
08.11.2015;05:14:23;35.40;29.30;1.67;1.81
08.11.2015;05:14:33;35.40;29.30;1.67;1.81
08.11.2015;05:14:43;35.40;29.30;1.67;1.81
08.11.2015;05:14:53;35.40;29.30;1.68;1.81
08.11.2015;05:15:03;35.60;29.30;1.66;1.80
08.11.2015;05:15:13;35.40;29.30;1.68;1.80
08.11.2015;05:15:23;35.30;29.20;1.67;1.80
08.11.2015;05:15:34;35.40;29.30;1.66;1.80
08.11.2015;05:15:44;35.60;29.30;1.66;1.80
08.11.2015;05:15:54;35.60;29.30;1.67;1.81
08.11.2015;05:16:04;35.40;29.30;1.66;1.81
08.11.2015;05:16:14;35.40;29.30;1.67;1.81
08.11.2015;05:16:24;35.40;29.30;1.67;1.81
08.11.2015;05:16:34;35.40;29.30;1.67;1.81
08.11.2015;05:16:44;35.40;29.30;1.68;1.80
08.11.2015;05:16:54;35.40;29.30;1.68;1.80
08.11.2015;05:17:04;35.40;29.30;1.67;1.80
08.11.2015;05:17:14;35.40;29.30;1.67;1.80
08.11.2015;05:17:24;35.40;29.30;1.66;1.81
08.11.2015;05:17:34;35.60;29.30;1.67;1.81
08.11.2015;05:17:44;35.40;29.30;1.67;1.81
08.11.2015;05:17:54;35.60;29.30;1.66;1.81
08.11.2015;05:18:04;35.60;29.30;1.68;1.81
08.11.2015;05:18:14;35.40;29.30;1.67;1.81
08.11.2015;05:18:24;35.60;29.30;1.68;1.80
08.11.2015;05:18:34;35.60;29.30;1.68;1.80
08.11.2015;05:18:44;35.60;29.30;1.67;1.80
08.11.2015;05:18:54;35.60;29.30;1.67;1.81
08.11.2015;05:19:04;35.60;29.30;1.67;1.81
08.11.2015;05:19:14;35.60;29.30;1.68;1.81
08.11.2015;05:19:24;35.60;29.30;1.68;1.81
08.11.2015;05:19:34;35.60;29.30;1.68;1.81
08.11.2015;05:19:44;35.60;29.30;1.68;1.81
08.11.2015;05:19:54;35.70;29.20;1.67;1.81
08.11.2015;05:20:04;35.70;29.30;1.67;1.81
08.11.2015;05:20:14;35.70;29.30;1.67;1.81
08.11.2015;05:20:24;35.70;29.30;1.67;1.80
08.11.2015;05:20:34;35.70;29.30;1.67;1.80
08.11.2015;05:20:44;35.70;29.30;1.67;1.79
08.11.2015;05:20:54;35.70;29.30;1.68;1.80
08.11.2015;05:21:04;35.80;29.30;1.68;1.81
08.11.2015;05:21:14;35.80;29.30;1.68;1.81
08.11.2015;05:21:24;35.80;29.30;1.67;1.81
08.11.2015;05:21:34;35.80;29.20;1.67;1.81
08.11.2015;05:21:44;35.80;29.20;1.67;1.81
08.11.2015;05:21:54;35.80;29.20;1.67;1.80
08.11.2015;05:22:04;35.80;29.20;1.66;1.80
08.11.2015;05:22:14;35.90;29.30;1.66;1.80
08.11.2015;05:22:24;35.90;29.20;1.67;1.80
08.11.2015;05:22:34;35.90;29.20;1.68;1.81
08.11.2015;05:22:44;35.90;29.30;1.67;1.81
08.11.2015;05:22:54;35.90;29.20;1.67;1.81
08.11.2015;05:23:04;35.90;29.30;1.67;1.81
08.11.2015;05:23:14;35.90;29.20;1.67;1.81
08.11.2015;05:23:24;35.90;29.20;1.66;1.83
08.11.2015;05:23:34;36.10;29.20;1.67;1.83
08.11.2015;05:23:44;36.10;29.20;1.67;1.81
08.11.2015;05:23:54;36.10;29.20;1.68;1.80
08.11.2015;05:24:04;36.10;29.20;1.67;1.80
08.11.2015;05:24:14;36.10;29.20;1.68;1.80
08.11.2015;05:24:24;36.10;29.20;1.68;1.80
08.11.2015;05:24:34;36.20;29.20;1.67;1.80
08.11.2015;05:24:44;36.20;29.20;1.67;1.81
08.11.2015;05:24:54;36.20;29.20;1.66;1.81
08.11.2015;05:25:04;36.20;29.30;1.66;1.81
08.11.2015;05:25:14;36.20;29.20;1.68;1.81
08.11.2015;05:25:24;36.30;29.30;1.68;1.81
08.11.2015;05:25:34;36.30;29.30;1.67;1.81
08.11.2015;05:25:44;36.30;29.30;1.67;1.81
08.11.2015;05:25:55;36.30;29.30;1.67;1.81
08.11.2015;05:26:05;36.40;29.30;1.67;1.81
08.11.2015;05:26:15;36.30;29.30;1.67;1.80
08.11.2015;05:26:25;36.30;29.30;1.66;1.80
08.11.2015;05:26:35;36.40;29.30;1.67;1.79
08.11.2015;05:26:45;36.40;29.30;1.67;1.79
08.11.2015;05:26:55;36.40;29.30;1.65;1.79
08.11.2015;05:27:05;36.40;29.30;1.66;1.80
08.11.2015;05:27:15;36.40;29.30;1.66;1.81
08.11.2015;05:27:25;36.40;29.30;1.66;1.81
08.11.2015;05:27:35;36.40;29.30;1.66;1.81
08.11.2015;05:27:45;36.40;29.30;1.66;1.80
08.11.2015;05:27:55;36.40;29.30;1.67;1.80
08.11.2015;05:28:05;36.40;29.30;1.67;1.80
08.11.2015;05:28:15;36.40;29.30;1.67;1.79
08.11.2015;05:28:25;36.40;29.30;1.68;1.79
08.11.2015;05:28:35;36.40;29.30;1.68;1.79
08.11.2015;05:28:45;36.40;29.30;1.68;1.80
08.11.2015;05:28:55;36.40;29.30;1.68;1.80
08.11.2015;05:29:05;36.40;29.30;1.67;1.80
08.11.2015;05:29:15;36.40;29.30;1.67;1.80
08.11.2015;05:29:25;36.30;29.20;1.67;1.81
08.11.2015;05:29:35;36.40;29.30;1.67;1.81
08.11.2015;05:29:45;36.40;29.30;1.67;1.81
08.11.2015;05:29:55;36.40;29.30;1.67;1.81
08.11.2015;05:30:05;36.40;29.30;1.67;1.80
08.11.2015;05:30:15;36.30;29.30;1.68;1.79
08.11.2015;05:30:25;36.30;29.30;1.67;1.80
08.11.2015;05:30:35;36.30;29.30;1.66;1.80
08.11.2015;05:30:45;36.30;29.30;1.67;1.81
08.11.2015;05:30:55;36.30;29.30;1.67;1.81
08.11.2015;05:31:05;36.30;29.30;1.67;1.81
08.11.2015;05:31:15;36.30;29.30;1.68;1.81
08.11.2015;05:31:25;36.30;29.30;1.68;1.80
08.11.2015;05:31:35;36.30;29.30;1.68;1.81
08.11.2015;05:31:45;36.20;29.30;1.67;1.81
08.11.2015;05:31:55;36.30;29.30;1.67;1.81
08.11.2015;05:32:05;36.20;29.30;1.67;1.81
08.11.2015;05:32:15;36.20;29.30;1.67;1.80
08.11.2015;05:32:25;36.20;29.30;1.68;1.80
08.11.2015;05:32:35;36.20;29.30;1.68;1.80
08.11.2015;05:32:45;36.20;29.30;1.68;1.80
08.11.2015;05:32:55;36.20;29.30;1.68;1.81
08.11.2015;05:33:05;36.20;29.30;1.67;1.83
08.11.2015;05:33:15;36.20;29.30;1.68;1.81
08.11.2015;05:33:25;36.20;29.30;1.67;1.81
08.11.2015;05:33:35;36.20;29.30;1.67;1.80
08.11.2015;05:33:45;36.10;29.30;1.67;1.80
08.11.2015;05:33:55;36.20;29.50;1.67;1.80
08.11.2015;05:34:05;36.20;29.50;1.68;1.80
08.11.2015;05:34:15;36.20;29.50;1.67;1.80
08.11.2015;05:34:25;36.20;29.50;1.68;1.81
08.11.2015;05:34:35;36.10;29.50;1.68;1.81
08.11.2015;05:34:45;36.10;29.30;1.68;1.81
08.11.2015;05:34:55;36.10;29.50;1.68;1.81
08.11.2015;05:35:05;36.10;29.50;1.67;1.81
08.11.2015;05:35:15;36.10;29.50;1.67;1.81
08.11.2015;05:35:25;36.10;29.50;1.68;1.80
08.11.2015;05:35:35;36.10;29.50;1.67;1.80
08.11.2015;05:35:45;36.10;29.50;1.67;1.80
08.11.2015;05:35:55;36.10;29.50;1.67;1.80
08.11.2015;05:36:05;36.10;29.50;1.67;1.81
08.11.2015;05:36:15;36.10;29.50;1.67;1.81
08.11.2015;05:36:26;36.10;29.50;1.68;1.83
08.11.2015;05:36:36;36.10;29.50;1.68;1.81
08.11.2015;05:36:46;36.10;29.50;1.67;1.81
08.11.2015;05:36:56;35.90;29.30;1.68;1.81
08.11.2015;05:37:06;36.10;29.50;1.68;1.81
08.11.2015;05:37:16;36.10;29.50;1.67;1.80
08.11.2015;05:37:26;36.10;29.50;1.68;1.80
08.11.2015;05:37:36;36.10;29.50;1.67;1.80
08.11.2015;05:37:46;36.10;29.50;1.68;1.80
08.11.2015;05:37:56;36.10;29.50;1.68;1.81
08.11.2015;05:38:06;36.10;29.50;1.68;1.81
08.11.2015;05:38:16;36.10;29.50;1.67;1.81
08.11.2015;05:38:26;36.10;29.50;1.67;1.81
08.11.2015;05:38:36;36.10;29.50;1.67;1.81
08.11.2015;05:38:46;35.90;29.30;1.67;1.81
08.11.2015;05:38:56;36.10;29.50;1.67;1.81
08.11.2015;05:39:06;36.10;29.50;1.67;1.81
08.11.2015;05:39:16;36.10;29.50;1.67;1.81
08.11.2015;05:39:26;36.10;29.50;1.68;1.80
08.11.2015;05:39:36;36.10;29.50;1.67;1.80
08.11.2015;05:39:46;36.10;29.50;1.68;1.80
08.11.2015;05:39:56;36.10;29.60;1.67;1.80
08.11.2015;05:40:06;36.10;29.50;1.68;1.81
