Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf
08.11.2015;05:40:16;36.10;29.50;1.68;1.83
08.11.2015;05:40:26;36.10;29.50;1.78;1.89
08.11.2015;05:40:36;35.90;29.30;1.73;1.89
08.11.2015;05:40:46;36.10;29.50;1.71;1.85
08.11.2015;05:40:56;35.90;29.50;1.68;1.81
08.11.2015;05:41:06;35.90;29.50;1.70;1.81
08.11.2015;05:41:16;35.90;29.50;1.70;1.81
08.11.2015;05:41:26;35.90;29.50;1.71;1.81
08.11.2015;05:41:36;35.90;29.50;1.68;1.83
08.11.2015;05:41:46;36.10;29.50;1.68;1.84
08.11.2015;05:41:56;35.90;29.50;1.70;1.84
08.11.2015;05:42:06;36.10;29.50;1.71;1.84
08.11.2015;05:42:16;35.90;29.50;1.71;1.83
08.11.2015;05:42:26;35.90;29.50;1.71;1.84
08.11.2015;05:42:36;35.90;29.50;1.70;1.83
08.11.2015;05:42:46;35.90;29.50;1.71;1.81
08.11.2015;05:42:56;35.90;29.50;1.70;1.81
08.11.2015;05:43:06;35.90;29.50;1.71;1.81
08.11.2015;05:43:16;35.90;29.50;1.70;1.81
08.11.2015;05:43:26;35.90;29.50;1.70;1.83
08.11.2015;05:43:36;35.90;29.50;1.71;1.84
08.11.2015;05:43:46;35.90;29.50;1.71;1.83
08.11.2015;05:43:56;35.90;29.50;1.70;1.83
08.11.2015;05:44:06;35.90;29.50;1.71;1.83
08.11.2015;05:44:16;35.90;29.50;1.70;1.83
08.11.2015;05:44:26;35.90;29.50;1.71;1.83
08.11.2015;05:44:36;35.90;29.50;1.71;1.83
08.11.2015;05:44:46;35.90;29.50;1.70;1.81
08.11.2015;05:44:56;35.90;29.50;1.70;1.81
08.11.2015;05:45:06;35.90;29.50;1.70;1.81
08.11.2015;05:45:16;35.90;29.50;1.70;1.83
08.11.2015;05:45:26;35.90;29.50;1.70;1.84
08.11.2015;05:45:36;35.90;29.50;1.70;1.83
08.11.2015;05:45:46;35.90;29.50;1.70;1.84
08.11.2015;05:45:56;35.90;29.50;1.68;1.83
08.11.2015;05:46:06;35.90;29.30;1.70;1.83
08.11.2015;05:46:16;35.90;29.50;1.68;1.81
08.11.2015;05:46:26;35.90;29.50;1.70;1.81
08.11.2015;05:46:36;35.90;29.50;1.68;1.81
08.11.2015;05:46:47;35.90;29.50;1.70;1.83
08.11.2015;05:46:57;35.90;29.50;1.68;1.83
08.11.2015;05:47:07;35.90;29.50;1.70;1.84
08.11.2015;05:47:17;35.90;29.30;1.70;1.83
08.11.2015;05:47:27;35.90;29.50;1.67;1.84
08.11.2015;05:47:37;35.90;29.50;1.68;1.84
08.11.2015;05:47:47;35.90;29.50;1.68;1.84
08.11.2015;05:47:57;35.80;29.20;1.68;1.83
08.11.2015;05:48:07;35.90;29.50;1.67;1.84
08.11.2015;05:48:17;35.90;29.30;1.68;1.81
08.11.2015;05:48:27;35.90;29.30;1.67;1.81
08.11.2015;05:48:37;35.90;29.50;1.68;1.81
08.11.2015;05:48:47;35.90;29.30;1.68;1.83
08.11.2015;05:48:57;35.90;29.30;1.68;1.83
08.11.2015;05:49:07;36.10;29.50;1.68;1.84
08.11.2015;05:49:17;36.10;29.50;1.68;1.84
08.11.2015;05:49:27;35.90;29.50;1.68;1.84
08.11.2015;05:49:37;35.90;29.50;1.68;1.83
08.11.2015;05:49:47;35.90;29.30;1.70;1.83
08.11.2015;05:49:57;35.90;29.30;1.70;1.83
08.11.2015;05:50:07;35.90;29.50;1.68;1.81
08.11.2015;05:50:17;35.90;29.30;1.68;1.83
08.11.2015;05:50:27;35.90;29.50;1.68;1.83
08.11.2015;05:50:37;35.90;29.30;1.68;1.83
08.11.2015;05:50:47;35.90;29.50;1.68;1.84
08.11.2015;05:50:57;35.90;29.30;1.68;1.83
08.11.2015;05:51:07;35.90;29.50;1.68;1.83
08.11.2015;05:51:17;35.90;29.30;1.68;1.83
08.11.2015;05:51:27;35.90;29.30;1.68;1.84
08.11.2015;05:51:37;35.90;29.30;1.70;1.84
08.11.2015;05:51:47;35.90;29.30;1.68;1.81
08.11.2015;05:51:57;35.90;29.30;1.67;1.81
08.11.2015;05:52:07;35.90;29.30;1.68;1.83
08.11.2015;05:52:17;35.90;29.30;1.68;1.84
08.11.2015;05:52:27;35.90;29.30;1.67;1.84
08.11.2015;05:52:37;35.90;29.30;1.67;1.84
08.11.2015;05:52:47;35.90;29.30;1.68;1.84
08.11.2015;05:52:57;35.90;29.30;1.68;1.83
08.11.2015;05:53:07;35.90;29.30;1.68;1.83
08.11.2015;05:53:17;36.10;29.30;1.68;1.83
08.11.2015;05:53:27;35.90;29.30;1.68;1.83
08.11.2015;05:53:37;35.90;29.30;1.67;1.83
08.11.2015;05:53:47;35.90;29.30;1.67;1.83
08.11.2015;05:53:57;35.90;29.50;1.68;1.84
08.11.2015;05:54:07;35.90;29.50;1.67;1.84
08.11.2015;05:54:17;35.90;29.50;1.68;1.84
08.11.2015;05:54:27;35.90;29.50;1.68;1.84
08.11.2015;05:54:37;35.90;29.30;1.68;1.84
08.11.2015;05:54:47;35.90;29.30;1.68;1.83
08.11.2015;05:54:57;35.90;29.30;1.68;1.83
08.11.2015;05:55:07;35.90;29.30;1.68;1.83
08.11.2015;05:55:17;35.90;29.30;1.68;1.81
08.11.2015;05:55:27;36.10;29.30;1.68;1.83
08.11.2015;05:55:37;35.90;29.30;1.68;1.84
08.11.2015;05:55:47;36.10;29.30;1.68;1.85
08.11.2015;05:55:57;35.90;29.30;1.68;1.85
08.11.2015;05:56:07;35.90;29.30;1.68;1.85
08.11.2015;05:56:17;35.90;29.30;1.66;1.84
08.11.2015;05:56:27;35.90;29.30;1.68;1.85
08.11.2015;05:56:37;35.90;29.30;1.68;1.84
08.11.2015;05:56:47;35.90;29.30;1.67;1.84
08.11.2015;05:56:57;35.90;29.30;1.67;1.84
08.11.2015;05:57:08;35.90;29.30;1.68;1.84
08.11.2015;05:57:18;35.90;29.30;1.68;1.84
08.11.2015;05:57:28;35.90;29.30;1.68;1.84
08.11.2015;05:57:38;36.10;29.30;1.68;1.84
08.11.2015;05:57:48;35.90;29.30;1.68;1.84
08.11.2015;05:57:58;35.90;29.30;1.67;1.84
08.11.2015;05:58:08;35.90;29.30;1.67;1.84
08.11.2015;05:58:18;36.10;29.30;1.67;1.84
08.11.2015;05:58:28;36.10;29.30;1.67;1.84
08.11.2015;05:58:38;36.10;29.30;1.66;1.84
08.11.2015;05:58:48;36.10;29.30;1.66;1.84
08.11.2015;05:58:58;36.10;29.30;1.67;1.84
08.11.2015;05:59:08;35.90;29.30;1.67;1.84
08.11.2015;05:59:18;36.10;29.30;1.68;1.84
08.11.2015;05:59:28;35.90;29.30;1.67;1.84
08.11.2015;05:59:38;36.10;29.30;1.66;1.84
08.11.2015;05:59:48;36.10;29.50;1.66;1.84
08.11.2015;05:59:58;36.10;29.50;1.66;1.84
08.11.2015;06:00:08;36.10;29.30;1.67;1.84
08.11.2015;06:00:18;36.10;29.50;1.67;1.84
08.11.2015;06:00:28;36.10;29.30;1.67;1.83
08.11.2015;06:00:38;36.10;29.30;1.66;1.83
08.11.2015;06:00:48;36.10;29.30;1.65;1.84
08.11.2015;06:00:58;36.10;29.50;1.65;1.84
08.11.2015;06:01:08;36.10;29.50;1.65;1.83
08.11.2015;06:01:18;36.10;29.50;1.64;1.84
08.11.2015;06:01:28;36.10;29.50;1.66;1.84
08.11.2015;06:01:38;36.10;29.30;1.66;1.83
08.11.2015;06:01:48;35.90;29.50;1.66;1.83
08.11.2015;06:01:58;36.10;29.50;1.67;1.83
08.11.2015;06:02:08;36.10;29.50;1.66;1.83
08.11.2015;06:02:18;35.90;29.50;1.67;1.83
08.11.2015;06:02:28;36.10;29.50;1.67;1.83
08.11.2015;06:02:38;36.10;29.50;1.67;1.83
08.11.2015;06:02:48;35.90;29.50;1.66;1.83
08.11.2015;06:02:58;36.10;29.50;1.65;1.83
08.11.2015;06:03:08;36.10;29.50;1.66;1.83
08.11.2015;06:03:18;36.10;29.50;1.66;1.83
08.11.2015;06:03:28;36.10;29.50;1.66;1.83
08.11.2015;06:03:38;35.90;29.50;1.65;1.83
08.11.2015;06:03:48;35.90;29.50;1.65;1.83
08.11.2015;06:03:58;35.90;29.50;1.66;1.83
08.11.2015;06:04:08;35.90;29.50;1.66;1.83
08.11.2015;06:04:18;36.10;29.50;1.65;1.83
08.11.2015;06:04:28;36.10;29.50;1.66;1.83
08.11.2015;06:04:38;35.90;29.50;1.67;1.83
08.11.2015;06:04:48;35.90;29.30;1.66;1.83
08.11.2015;06:04:58;36.10;29.50;1.66;1.83
08.11.2015;06:05:08;36.10;29.50;1.66;1.83
08.11.2015;06:05:18;36.10;29.50;1.66;1.81
08.11.2015;06:05:28;36.10;29.50;1.66;1.81
08.11.2015;06:05:38;36.10;29.30;1.66;1.83
08.11.2015;06:05:48;36.10;29.50;1.66;1.83
08.11.2015;06:05:58;36.10;29.50;1.65;1.83
08.11.2015;06:06:08;36.10;29.50;1.66;1.81
08.11.2015;06:06:18;36.10;29.50;1.67;1.81
08.11.2015;06:06:28;36.10;29.50;1.67;1.81
08.11.2015;06:06:38;36.20;29.30;1.66;1.81
08.11.2015;06:06:48;36.60;29.20;1.66;1.81
08.11.2015;06:06:58;36.90;28.90;1.66;1.81
08.11.2015;06:07:08;37.30;28.50;1.66;1.81
08.11.2015;06:07:18;37.50;28.10;1.66;1.81
08.11.2015;06:07:29;37.80;27.70;1.66;1.81
08.11.2015;06:07:39;38.00;27.20;1.66;1.81
08.11.2015;06:07:49;38.30;26.90;1.66;1.81
08.11.2015;06:07:59;38.40;26.60;1.66;1.81
08.11.2015;06:08:09;38.50;26.20;1.66;1.81
08.11.2015;06:08:19;38.70;25.90;1.65;1.81
08.11.2015;06:08:29;38.80;25.60;1.65;1.81
08.11.2015;06:08:39;39.10;25.50;1.65;1.81
08.11.2015;06:08:49;39.20;25.20;1.66;1.81
08.11.2015;06:08:59;39.30;24.90;1.66;1.81
08.11.2015;06:09:09;39.40;24.70;1.66;1.81
08.11.2015;06:09:19;39.60;24.60;1.66;1.81
08.11.2015;06:09:29;39.70;24.40;1.66;1.81
08.11.2015;06:09:39;39.80;24.30;1.66;1.81
08.11.2015;06:09:49;39.90;24.30;1.65;1.81
08.11.2015;06:09:59;39.90;24.00;1.66;1.81
08.11.2015;06:10:09;40.00;24.00;1.65;1.81
08.11.2015;06:10:19;40.00;23.80;1.66;1.81
08.11.2015;06:10:29;40.10;23.70;1.66;1.80
08.11.2015;06:10:39;40.10;23.70;1.66;1.81
08.11.2015;06:10:49;40.30;23.70;1.66;1.81
08.11.2015;06:10:59;40.30;23.70;1.67;1.81
08.11.2015;06:11:09;40.30;23.50;1.66;1.80
08.11.2015;06:11:19;40.30;23.50;1.66;1.81
08.11.2015;06:11:29;40.30;23.50;1.65;1.80
08.11.2015;06:11:39;40.40;23.50;1.66;1.80
08.11.2015;06:11:49;40.40;23.50;1.65;1.81
08.11.2015;06:11:59;40.30;23.50;1.65;1.81
08.11.2015;06:12:09;40.40;23.50;1.65;1.81
08.11.2015;06:12:19;40.30;23.50;1.65;1.81
08.11.2015;06:12:29;40.30;23.50;1.66;1.81
08.11.2015;06:12:39;40.30;23.50;1.67;1.81
08.11.2015;06:12:49;40.30;23.50;1.66;1.81
08.11.2015;06:12:59;40.10;23.70;1.66;1.81
08.11.2015;06:13:09;40.10;23.70;1.67;1.81
08.11.2015;06:13:19;40.00;23.70;1.67;1.81
08.11.2015;06:13:29;40.00;23.70;1.67;1.81
08.11.2015;06:13:39;40.00;23.80;1.67;1.81
08.11.2015;06:13:49;39.90;23.80;1.67;1.81
08.11.2015;06:13:59;39.80;23.80;1.67;1.80
08.11.2015;06:14:09;39.80;24.00;1.67;1.81
08.11.2015;06:14:19;39.70;24.00;1.67;1.80
08.11.2015;06:14:29;39.70;24.10;1.66;1.80
08.11.2015;06:14:39;39.60;24.10;1.66;1.80
08.11.2015;06:14:49;39.60;24.10;1.67;1.80
08.11.2015;06:14:59;39.40;24.30;1.66;1.80
08.11.2015;06:15:09;39.40;24.40;1.67;1.81
08.11.2015;06:15:19;39.20;24.30;1.66;1.81
08.11.2015;06:15:29;39.20;24.40;1.67;1.81
08.11.2015;06:15:39;39.20;24.60;1.67;1.81
08.11.2015;06:15:49;39.10;24.70;1.66;1.80
08.11.2015;06:15:59;39.00;24.70;1.66;1.80
08.11.2015;06:16:09;39.00;24.70;1.66;1.80
08.11.2015;06:16:19;38.80;24.90;1.66;1.80
08.11.2015;06:16:29;38.80;25.00;1.67;1.80
08.11.2015;06:16:39;38.70;25.00;1.66;1.80
08.11.2015;06:16:49;38.70;25.20;1.66;1.80
08.11.2015;06:16:59;38.60;25.20;1.67;1.80
08.11.2015;06:17:09;38.50;25.30;1.66;1.80
08.11.2015;06:17:19;38.50;25.30;1.66;1.80
08.11.2015;06:17:29;38.40;25.50;1.66;1.81
08.11.2015;06:17:39;38.40;25.50;1.66;1.81
08.11.2015;06:17:50;38.30;25.60;1.67;1.80
08.11.2015;06:18:00;38.30;25.60;1.66;1.81
08.11.2015;06:18:10;38.10;25.80;1.67;1.81
08.11.2015;06:18:20;38.10;25.80;1.67;1.81
08.11.2015;06:18:30;38.00;25.90;1.67;1.81
08.11.2015;06:18:40;37.90;25.90;1.67;1.80
08.11.2015;06:18:50;37.90;26.10;1.67;1.80
08.11.2015;06:19:00;37.90;26.10;1.66;1.81
08.11.2015;06:19:10;37.80;26.20;1.67;1.80
08.11.2015;06:19:20;37.80;26.40;1.66;1.80
08.11.2015;06:19:30;37.80;26.40;1.66;1.81
08.11.2015;06:19:40;37.70;26.50;1.68;1.81
08.11.2015;06:19:50;37.70;26.50;1.67;1.81
08.11.2015;06:20:00;37.70;26.60;1.67;1.81
08.11.2015;06:20:10;37.70;26.60;1.66;1.81
08.11.2015;06:20:20;37.50;26.80;1.68;1.83
08.11.2015;06:20:30;37.50;26.80;1.67;1.83
08.11.2015;06:20:40;37.50;26.90;1.68;1.83
08.11.2015;06:20:50;37.50;26.90;1.67;1.81
08.11.2015;06:21:00;37.50;27.10;1.67;1.81
08.11.2015;06:21:10;37.50;27.10;1.68;1.81
08.11.2015;06:21:20;37.40;27.20;1.67;1.81
08.11.2015;06:21:30;37.40;27.20;1.67;1.81
08.11.2015;06:21:40;37.40;27.40;1.68;1.83
08.11.2015;06:21:50;37.40;27.40;1.67;1.83
08.11.2015;06:22:00;37.40;27.50;1.67;1.83
08.11.2015;06:22:10;37.40;27.50;1.67;1.83
08.11.2015;06:22:20;37.40;27.70;1.68;1.83
08.11.2015;06:22:30;37.40;27.70;1.68;1.84
08.11.2015;06:22:40;37.40;27.70;1.68;1.84
08.11.2015;06:22:50;37.40;27.80;1.68;1.84
08.11.2015;06:23:00;37.40;27.80;1.68;1.84
08.11.2015;06:23:10;37.40;27.80;1.68;1.83
08.11.2015;06:23:20;37.40;27.90;1.68;1.83
08.11.2015;06:23:30;37.50;27.90;1.67;1.84
08.11.2015;06:23:40;37.50;27.90;1.68;1.83
08.11.2015;06:23:50;37.50;28.10;1.68;1.83
08.11.2015;06:24:00;37.50;28.10;1.67;1.83
08.11.2015;06:24:10;37.50;28.20;1.68;1.83
08.11.2015;06:24:20;37.80;28.40;1.67;1.83
08.11.2015;06:24:30;37.70;28.40;1.68;1.83
08.11.2015;06:24:40;37.70;28.40;1.68;1.83
08.11.2015;06:24:50;37.70;28.40;1.70;1.83
08.11.2015;06:25:00;37.70;28.40;1.70;1.84
08.11.2015;06:25:10;37.80;28.50;1.71;1.84
08.11.2015;06:25:20;37.80;28.50;1.70;1.84
08.11.2015;06:25:30;37.80;28.50;1.70;1.84
08.11.2015;06:25:40;37.80;28.60;1.71;1.83
08.11.2015;06:25:50;37.80;28.60;1.70;1.83
08.11.2015;06:26:00;37.80;28.80;1.72;1.81
08.11.2015;06:26:10;37.90;28.80;1.71;1.83
08.11.2015;06:26:20;37.90;28.80;1.71;1.83
08.11.2015;06:26:30;37.90;28.80;1.71;1.83
08.11.2015;06:26:40;37.90;28.80;1.71;1.84
08.11.2015;06:26:50;37.90;28.90;1.71;1.84
08.11.2015;06:27:00;37.90;28.90;1.72;1.83
08.11.2015;06:27:10;37.80;28.90;1.71;1.83
08.11.2015;06:27:20;37.80;28.90;1.71;1.83
08.11.2015;06:27:30;37.70;28.90;1.71;1.83
08.11.2015;06:27:40;37.70;29.10;1.71;1.83
08.11.2015;06:27:50;37.70;29.10;1.71;1.81
08.11.2015;06:28:00;37.70;29.10;1.71;1.81
08.11.2015;06:28:10;37.50;29.10;1.71;1.83
08.11.2015;06:28:21;37.50;29.10;1.71;1.84
08.11.2015;06:28:31;37.50;29.20;1.70;1.84
08.11.2015;06:28:41;37.40;29.20;1.70;1.84
08.11.2015;06:28:51;37.40;29.20;1.71;1.84
08.11.2015;06:29:01;37.40;29.20;1.71;1.83
08.11.2015;06:29:11;37.40;29.30;1.70;1.83
08.11.2015;06:29:21;37.30;29.30;1.71;1.83
08.11.2015;06:29:31;37.30;29.30;1.71;1.81
08.11.2015;06:29:41;37.30;29.30;1.70;1.83
08.11.2015;06:29:51;37.30;29.30;1.71;1.83
08.11.2015;06:30:01;37.30;29.30;1.71;1.84
08.11.2015;06:30:11;37.20;29.50;1.71;1.83
08.11.2015;06:30:21;37.20;29.50;1.72;1.83
08.11.2015;06:30:31;37.30;29.50;1.71;1.83
08.11.2015;06:30:41;37.20;29.50;1.71;1.83
08.11.2015;06:30:51;37.20;29.50;1.71;1.83
08.11.2015;06:31:01;37.20;29.50;1.71;1.81
08.11.2015;06:31:11;37.20;29.60;1.72;1.81
08.11.2015;06:31:21;37.20;29.60;1.71;1.83
08.11.2015;06:31:31;37.20;29.60;1.72;1.83
08.11.2015;06:31:41;37.20;29.60;1.71;1.83
08.11.2015;06:31:51;37.00;29.60;1.72;1.83
08.11.2015;06:32:01;37.00;29.60;1.72;1.84
08.11.2015;06:32:11;37.20;29.60;1.71;1.84
08.11.2015;06:32:21;37.00;29.70;1.71;1.83
08.11.2015;06:32:31;37.00;29.70;1.70;1.83
08.11.2015;06:32:41;37.00;29.70;1.70;1.81
08.11.2015;06:32:51;37.00;29.70;1.70;1.81
08.11.2015;06:33:01;37.00;29.70;1.70;1.81
08.11.2015;06:33:11;37.00;29.70;1.71;1.83
08.11.2015;06:33:21;37.00;29.70;1.71;1.83
08.11.2015;06:33:31;37.00;29.70;1.70;1.83
08.11.2015;06:33:41;37.00;29.90;1.72;1.84
08.11.2015;06:33:51;37.00;29.70;1.71;1.84
08.11.2015;06:34:01;37.20;29.90;1.71;1.83
08.11.2015;06:34:11;37.00;29.70;1.71;1.83
08.11.2015;06:34:21;37.00;29.90;1.71;1.81
08.11.2015;06:34:31;37.20;29.90;1.70;1.81
08.11.2015;06:34:41;37.20;29.90;1.71;1.81
08.11.2015;06:34:51;37.20;29.90;1.70;1.81
08.11.2015;06:35:01;37.20;29.90;1.72;1.83
08.11.2015;06:35:11;37.20;29.90;1.70;1.83
08.11.2015;06:35:21;37.20;29.90;1.70;1.83
08.11.2015;06:35:31;37.30;29.90;1.71;1.83
08.11.2015;06:35:41;37.30;29.90;1.72;1.83
08.11.2015;06:35:51;37.30;29.90;1.71;1.83
08.11.2015;06:36:01;37.30;29.90;1.70;1.84
08.11.2015;06:36:11;37.30;29.90;1.72;1.83
08.11.2015;06:36:21;37.30;29.90;1.71;1.83
08.11.2015;06:36:31;37.30;29.90;1.71;1.81
08.11.2015;06:36:41;37.40;29.90;1.71;1.81
08.11.2015;06:36:51;37.40;29.90;1.71;1.83
08.11.2015;06:37:01;37.40;29.90;1.71;1.83
08.11.2015;06:37:11;37.40;29.90;1.71;1.84
08.11.2015;06:37:21;37.40;29.90;1.70;1.84
08.11.2015;06:37:31;37.40;29.90;1.71;1.83
08.11.2015;06:37:41;37.40;29.90;1.72;1.83
08.11.2015;06:37:51;37.40;29.90;1.70;1.81
08.11.2015;06:38:01;37.40;29.90;1.70;1.81
08.11.2015;06:38:11;37.40;29.90;1.71;1.81
08.11.2015;06:38:21;37.40;29.90;1.71;1.83
08.11.2015;06:38:31;37.40;29.90;1.71;1.83
08.11.2015;06:38:42;37.40;29.90;1.71;1.83
08.11.2015;06:38:52;37.40;29.90;1.72;1.84
08.11.2015;06:39:02;37.30;29.90;1.71;1.83
08.11.2015;06:39:12;37.30;29.90;1.71;1.83
08.11.2015;06:39:22;37.30;29.90;1.71;1.83
08.11.2015;06:39:32;37.30;29.90;1.71;1.81
08.11.2015;06:39:42;37.30;29.90;1.71;1.81
08.11.2015;06:39:52;37.30;29.90;1.71;1.81
08.11.2015;06:40:02;37.30;29.90;1.71;1.81
08.11.2015;06:40:12;37.20;29.90;1.68;1.83
08.11.2015;06:40:22;37.20;29.90;1.71;1.83
08.11.2015;06:40:32;37.20;29.90;1.71;1.83
08.11.2015;06:40:42;37.20;30.00;1.71;1.83
08.11.2015;06:40:52;37.00;29.90;1.71;1.83
08.11.2015;06:41:02;37.00;30.00;1.70;1.83
08.11.2015;06:41:12;37.00;29.90;1.70;1.83
08.11.2015;06:41:22;37.00;30.00;1.71;1.83
08.11.2015;06:41:32;37.00;30.00;1.71;1.83
08.11.2015;06:41:42;37.00;30.00;1.70;1.81
08.11.2015;06:41:52;36.90;29.90;1.70;1.81
08.11.2015;06:42:02;36.90;29.90;1.70;1.81
08.11.2015;06:42:12;36.90;30.00;1.70;1.83
08.11.2015;06:42:22;36.90;30.00;1.70;1.84
08.11.2015;06:42:32;36.90;30.00;1.70;1.84
08.11.2015;06:42:42;36.80;29.90;1.70;1.83
08.11.2015;06:42:52;36.80;30.00;1.70;1.83
08.11.2015;06:43:02;36.80;30.00;1.71;1.81
08.11.2015;06:43:12;36.80;30.00;1.70;1.81
08.11.2015;06:43:22;36.80;30.00;1.70;1.81
08.11.2015;06:43:32;36.80;30.00;1.71;1.83
08.11.2015;06:43:42;36.80;30.00;1.71;1.83
08.11.2015;06:43:52;36.80;30.00;1.71;1.83
08.11.2015;06:44:02;36.70;30.00;1.70;1.83
08.11.2015;06:44:12;36.70;30.00;1.70;1.83
08.11.2015;06:44:22;36.70;30.00;1.70;1.84
08.11.2015;06:44:32;36.70;30.00;1.71;1.84
08.11.2015;06:44:42;36.70;30.00;1.71;1.83
08.11.2015;06:44:52;36.70;30.00;1.71;1.83
08.11.2015;06:45:02;36.70;30.00;1.70;1.81
08.11.2015;06:45:12;36.70;30.00;1.71;1.81
08.11.2015;06:45:22;36.70;30.00;1.70;1.81
08.11.2015;06:45:32;36.70;30.00;1.70;1.81
08.11.2015;06:45:42;36.70;30.00;1.71;1.83
08.11.2015;06:45:52;36.70;30.00;1.70;1.84
08.11.2015;06:46:02;36.70;30.00;1.70;1.84
08.11.2015;06:46:12;36.60;30.00;1.70;1.83
08.11.2015;06:46:22;36.70;30.00;1.70;1.84
08.11.2015;06:46:32;36.60;29.90;1.68;1.83
08.11.2015;06:46:42;36.60;30.00;1.70;1.81
08.11.2015;06:46:52;36.60;30.00;1.68;1.81
08.11.2015;06:47:02;36.60;30.00;1.70;1.81
08.11.2015;06:47:12;36.60;30.00;1.70;1.83
08.11.2015;06:47:22;36.60;30.00;1.71;1.83
08.11.2015;06:47:32;36.70;30.00;1.71;1.83
08.11.2015;06:47:42;36.60;30.00;1.70;1.83
08.11.2015;06:47:52;36.60;30.00;1.70;1.84
08.11.2015;06:48:02;36.60;30.00;1.70;1.84
08.11.2015;06:48:12;36.70;30.00;1.70;1.83
08.11.2015;06:48:22;36.60;30.00;1.70;1.83
08.11.2015;06:48:32;36.70;30.00;1.70;1.81
08.11.2015;06:48:42;36.70;30.00;1.70;1.81
08.11.2015;06:48:52;36.70;30.00;1.71;1.81
08.11.2015;06:49:03;36.70;30.00;1.70;1.83
08.11.2015;06:49:13;36.60;30.00;1.71;1.83
08.11.2015;06:49:23;36.70;30.00;1.72;1.83
08.11.2015;06:49:33;36.60;30.00;1.71;1.83
08.11.2015;06:49:43;36.60;30.00;1.70;1.83
08.11.2015;06:49:53;36.70;30.00;1.71;1.83
08.11.2015;06:50:03;36.70;30.00;1.71;1.84
08.11.2015;06:50:13;36.70;30.00;1.71;1.83
08.11.2015;06:50:23;36.70;30.00;1.71;1.83
08.11.2015;06:50:33;36.70;30.00;1.71;1.81
08.11.2015;06:50:43;36.70;30.00;1.71;1.81
08.11.2015;06:50:53;36.60;29.90;1.70;1.81
08.11.2015;06:51:03;36.70;30.00;1.71;1.81
08.11.2015;06:51:13;36.70;30.00;1.71;1.84
08.11.2015;06:51:23;36.60;30.00;1.70;1.84
08.11.2015;06:51:33;36.70;30.00;1.70;1.84
08.11.2015;06:51:43;36.60;30.00;1.68;1.84
08.11.2015;06:51:53;36.70;30.00;1.70;1.83
08.11.2015;06:52:03;36.70;30.00;1.70;1.81
08.11.2015;06:52:13;36.70;30.00;1.70;1.81
08.11.2015;06:52:23;36.70;30.00;1.68;1.83
08.11.2015;06:52:33;36.70;30.00;1.70;1.83
08.11.2015;06:52:43;36.70;30.00;1.71;1.83
08.11.2015;06:52:53;36.70;30.00;1.70;1.83
08.11.2015;06:53:03;36.70;30.00;1.71;1.83
08.11.2015;06:53:13;36.70;30.00;1.70;1.84
08.11.2015;06:53:23;36.70;29.90;1.70;1.84
08.11.2015;06:53:33;36.70;29.90;1.71;1.84
08.11.2015;06:53:43;36.70;30.00;1.71;1.83
08.11.2015;06:53:53;36.70;29.90;1.70;1.83
08.11.2015;06:54:03;36.70;29.90;1.70;1.81
08.11.2015;06:54:13;36.70;29.90;1.71;1.81
08.11.2015;06:54:23;36.70;29.90;1.70;1.83
08.11.2015;06:54:33;36.70;29.90;1.71;1.83
08.11.2015;06:54:43;36.70;29.90;1.70;1.84
08.11.2015;06:54:53;36.70;29.90;1.72;1.84
08.11.2015;06:55:03;36.70;29.90;1.70;1.83
08.11.2015;06:55:13;36.70;29.90;1.71;1.83
08.11.2015;06:55:23;36.70;29.90;1.70;1.83
08.11.2015;06:55:33;36.70;29.90;1.70;1.81
08.11.2015;06:55:43;36.70;29.90;1.70;1.81
08.11.2015;06:55:53;36.70;29.90;1.70;1.81
08.11.2015;06:56:03;36.80;30.00;1.70;1.83
08.11.2015;06:56:13;36.70;29.90;1.71;1.83
08.11.2015;06:56:23;36.70;29.90;1.70;1.84
08.11.2015;06:56:33;36.70;29.90;1.70;1.84
08.11.2015;06:56:43;36.70;29.90;1.70;1.84
08.11.2015;06:56:53;36.70;29.90;1.68;1.84
08.11.2015;06:57:03;36.70;29.90;1.70;1.84
08.11.2015;06:57:13;36.70;29.90;1.70;1.83
08.11.2015;06:57:23;36.70;29.90;1.68;1.83
08.11.2015;06:57:33;36.70;29.90;1.68;1.81
08.11.2015;06:57:43;36.70;29.90;1.71;1.81
08.11.2015;06:57:53;36.70;29.90;1.70;1.81
08.11.2015;06:58:03;36.70;29.90;1.70;1.83
08.11.2015;06:58:13;36.70;29.90;1.70;1.83
08.11.2015;06:58:23;36.70;29.90;1.68;1.84
08.11.2015;06:58:33;36.70;29.90;1.70;1.84
08.11.2015;06:58:43;36.70;29.90;1.81;1.95
08.11.2015;06:58:53;36.70;29.90;1.71;1.84
08.11.2015;06:59:03;36.70;29.90;1.74;1.85
08.11.2015;06:59:13;36.70;29.90;1.83;1.95
08.11.2015;06:59:23;36.70;29.90;1.92;2.02
08.11.2015;06:59:34;36.70;29.90;1.97;2.09
08.11.2015;06:59:44;36.70;29.90;2.03;2.14
08.11.2015;06:59:54;36.70;30.00;2.05;2.19
08.11.2015;07:00:04;36.80;30.00;2.09;2.22
08.11.2015;07:00:14;36.80;30.00;1.86;2.02
08.11.2015;07:00:24;36.80;30.00;1.78;1.92
08.11.2015;07:00:34;36.70;30.00;1.72;1.86
08.11.2015;07:00:44;36.80;30.10;1.71;1.84
08.11.2015;07:00:54;36.80;30.10;1.71;1.81
08.11.2015;07:01:04;36.80;30.10;1.70;1.80
08.11.2015;07:01:14;36.80;30.00;1.70;1.80
08.11.2015;07:01:24;36.80;30.00;1.71;1.81
08.11.2015;07:01:34;36.80;30.00;1.70;1.81
08.11.2015;07:01:44;36.80;30.00;1.68;1.83
08.11.2015;07:01:54;36.80;30.00;1.68;1.83
08.11.2015;07:02:04;36.70;30.00;1.68;1.83
08.11.2015;07:02:14;36.80;30.00;1.68;1.81
08.11.2015;07:02:24;36.80;30.00;1.70;1.80
08.11.2015;07:02:34;36.80;29.90;1.68;1.80
08.11.2015;07:02:44;36.80;29.90;1.68;1.81
08.11.2015;07:02:54;36.80;29.90;1.68;1.80
08.11.2015;07:03:04;36.80;29.90;1.68;1.80
08.11.2015;07:03:14;36.80;29.90;1.67;1.80
08.11.2015;07:03:24;36.80;29.90;1.68;1.80
08.11.2015;07:03:34;36.80;29.90;1.67;1.81
08.11.2015;07:03:44;36.80;29.90;1.67;1.83
08.11.2015;07:03:54;36.80;29.90;1.67;1.81
08.11.2015;07:04:04;36.80;29.90;1.67;1.81
08.11.2015;07:04:14;36.80;29.90;1.67;1.81
08.11.2015;07:04:24;36.80;29.90;1.68;1.80
08.11.2015;07:04:34;36.80;29.90;1.67;1.80
08.11.2015;07:04:44;36.80;29.90;1.67;1.80
08.11.2015;07:04:54;36.80;29.90;1.67;1.80
08.11.2015;07:05:04;36.80;29.90;1.67;1.81
08.11.2015;07:05:14;36.80;29.70;1.67;1.81
08.11.2015;07:05:24;36.80;29.90;1.68;1.83
08.11.2015;07:05:34;36.80;29.90;1.67;1.81
08.11.2015;07:05:44;36.80;29.90;1.67;1.81
08.11.2015;07:05:54;36.80;29.70;1.68;1.80
08.11.2015;07:06:04;36.80;29.90;1.67;1.80
08.11.2015;07:06:14;36.80;29.90;1.67;1.81
08.11.2015;07:06:24;36.80;29.90;1.67;1.80
08.11.2015;07:06:34;36.90;29.90;1.66;1.80
08.11.2015;07:06:44;36.80;29.90;1.67;1.81
08.11.2015;07:06:54;36.80;29.90;1.68;1.81
08.11.2015;07:07:04;36.80;29.90;1.66;1.83
08.11.2015;07:07:14;36.90;29.90;1.67;1.81
08.11.2015;07:07:24;36.80;29.90;1.66;1.81
08.11.2015;07:07:34;36.80;29.90;1.66;1.81
08.11.2015;07:07:44;36.80;29.90;1.67;1.80
08.11.2015;07:07:54;36.80;29.90;1.67;1.80
08.11.2015;07:08:04;36.80;29.90;1.66;1.80
08.11.2015;07:08:14;36.80;29.90;1.66;1.81
08.11.2015;07:08:24;36.90;29.90;1.66;1.81
08.11.2015;07:08:34;36.80;29.90;1.67;1.83
08.11.2015;07:08:44;36.80;29.90;1.67;1.81
08.11.2015;07:08:54;36.80;29.90;1.68;1.81
08.11.2015;07:09:04;36.80;29.90;1.67;1.80
08.11.2015;07:09:14;36.80;29.90;1.67;1.80
08.11.2015;07:09:24;36.90;29.90;1.67;1.80
08.11.2015;07:09:34;36.90;29.90;1.67;1.80
08.11.2015;07:09:44;36.90;29.90;1.66;1.83
08.11.2015;07:09:55;36.90;29.90;1.67;1.83
08.11.2015;07:10:05;36.90;29.90;1.67;1.83
08.11.2015;07:10:15;36.90;29.90;1.68;1.83
08.11.2015;07:10:25;36.90;29.90;1.68;1.81
08.11.2015;07:10:35;36.90;29.90;1.68;1.80
08.11.2015;07:10:45;36.90;29.90;1.68;1.80
08.11.2015;07:10:55;36.90;29.90;1.68;1.80
08.11.2015;07:11:05;36.90;29.90;1.68;1.81
08.11.2015;07:11:15;36.90;29.90;1.68;1.83
08.11.2015;07:11:25;36.90;29.90;1.68;1.83
08.11.2015;07:11:35;36.90;29.90;1.68;1.83
08.11.2015;07:11:45;36.80;29.90;1.70;1.83
08.11.2015;07:11:55;36.90;29.90;1.68;1.81
08.11.2015;07:12:05;36.90;29.90;1.67;1.80
08.11.2015;07:12:15;36.90;29.90;1.68;1.80
08.11.2015;07:12:25;36.90;29.90;1.68;1.80
08.11.2015;07:12:35;36.90;29.90;1.67;1.81
08.11.2015;07:12:45;36.90;29.90;1.67;1.83
08.11.2015;07:12:55;36.90;29.90;1.67;1.81
08.11.2015;07:13:05;36.90;29.90;1.67;1.83
08.11.2015;07:13:15;36.90;29.90;1.68;1.81
08.11.2015;07:13:25;36.90;29.90;1.68;1.81
08.11.2015;07:13:35;36.90;29.90;1.68;1.80
08.11.2015;07:13:45;36.90;29.90;1.68;1.80
08.11.2015;07:13:55;36.90;29.90;1.68;1.80
08.11.2015;07:14:05;36.90;29.90;1.68;1.81
08.11.2015;07:14:15;36.90;29.90;1.68;1.83
08.11.2015;07:14:25;36.90;29.90;1.67;1.83
08.11.2015;07:14:35;36.90;29.90;1.68;1.81
08.11.2015;07:14:45;36.90;29.90;1.68;1.81
08.11.2015;07:14:55;36.90;29.90;1.67;1.80
08.11.2015;07:15:05;36.90;29.90;1.68;1.80
08.11.2015;07:15:15;36.90;29.90;1.67;1.80
08.11.2015;07:15:25;36.90;29.90;1.67;1.81
08.11.2015;07:15:35;36.90;29.90;1.68;1.83
08.11.2015;07:15:45;36.90;29.90;1.68;1.83
08.11.2015;07:15:55;36.90;29.90;1.67;1.83
08.11.2015;07:16:05;36.90;29.90;1.68;1.83
08.11.2015;07:16:15;36.90;29.90;1.67;1.81
08.11.2015;07:16:25;36.90;29.90;1.67;1.80
08.11.2015;07:16:35;36.90;29.90;1.67;1.80
08.11.2015;07:16:45;36.90;29.90;1.66;1.80
08.11.2015;07:16:55;36.90;29.90;1.67;1.80
08.11.2015;07:17:05;36.90;29.90;1.66;1.81
08.11.2015;07:17:15;36.90;29.90;1.67;1.83
08.11.2015;07:17:25;36.90;29.90;1.68;1.83
08.11.2015;07:17:35;36.90;29.90;1.66;1.81
08.11.2015;07:17:45;37.00;29.90;1.67;1.81
08.11.2015;07:17:55;37.00;29.90;1.66;1.80
08.11.2015;07:18:05;36.90;29.90;1.68;1.80
08.11.2015;07:18:15;36.90;29.90;1.67;1.80
08.11.2015;07:18:25;36.90;29.90;1.67;1.80
08.11.2015;07:18:35;37.00;29.90;1.68;1.81
08.11.2015;07:18:45;36.90;29.90;1.68;1.81
08.11.2015;07:18:55;36.90;29.90;1.67;1.81
08.11.2015;07:19:05;36.90;29.90;1.67;1.81
08.11.2015;07:19:15;37.00;29.90;1.68;1.80
08.11.2015;07:19:25;37.00;29.90;1.67;1.80
08.11.2015;07:19:35;37.00;29.90;1.68;1.80
08.11.2015;07:19:45;37.00;29.90;1.67;1.80
08.11.2015;07:19:55;37.00;29.90;1.68;1.81
08.11.2015;07:20:05;37.00;29.90;1.68;1.81
08.11.2015;07:20:15;37.00;29.90;1.67;1.83
08.11.2015;07:20:26;37.00;29.90;1.68;1.83
08.11.2015;07:20:36;37.00;30.00;1.68;1.81
08.11.2015;07:20:46;37.00;29.90;1.67;1.81
08.11.2015;07:20:56;37.00;29.90;1.68;1.80
08.11.2015;07:21:06;37.00;29.90;1.68;1.80
08.11.2015;07:21:16;37.00;29.90;1.68;1.80
08.11.2015;07:21:26;37.00;29.90;1.67;1.80
08.11.2015;07:21:36;37.00;29.90;1.67;1.81
08.11.2015;07:21:46;37.00;29.90;1.67;1.83
08.11.2015;07:21:56;37.00;29.90;1.67;1.81
08.11.2015;07:22:06;37.00;29.90;1.67;1.81
08.11.2015;07:22:16;37.00;29.90;1.67;1.81
08.11.2015;07:22:26;37.00;29.90;1.67;1.80
08.11.2015;07:22:36;37.00;29.90;1.67;1.80
08.11.2015;07:22:46;37.00;29.90;1.66;1.80
08.11.2015;07:22:56;37.00;29.90;1.68;1.80
08.11.2015;07:23:06;37.20;30.00;1.67;1.81
08.11.2015;07:23:16;37.00;29.90;1.67;1.83
08.11.2015;07:23:26;37.00;29.90;1.67;1.81
08.11.2015;07:23:36;37.00;29.90;1.67;1.81
08.11.2015;07:23:46;37.00;29.90;1.67;1.80
08.11.2015;07:23:56;37.00;29.90;1.66;1.79
08.11.2015;07:24:06;37.20;30.00;1.67;1.79
08.11.2015;07:24:16;37.00;29.90;1.68;1.79
08.11.2015;07:24:26;37.00;29.90;1.67;1.79
08.11.2015;07:24:36;37.00;29.90;1.66;1.80
08.11.2015;07:24:46;37.00;29.90;1.67;1.81
08.11.2015;07:24:56;37.00;29.90;1.68;1.81
08.11.2015;07:25:06;37.00;29.90;1.66;1.81
08.11.2015;07:25:16;37.00;29.90;1.67;1.80
08.11.2015;07:25:26;37.00;29.90;1.67;1.79
08.11.2015;07:25:36;37.00;30.00;1.67;1.79
08.11.2015;07:25:46;37.00;29.90;1.67;1.80
08.11.2015;07:25:56;37.00;29.90;1.67;1.80
08.11.2015;07:26:06;37.00;29.90;1.66;1.81
08.11.2015;07:26:16;37.00;29.90;1.66;1.81
08.11.2015;07:26:26;37.00;29.90;1.68;1.83
08.11.2015;07:26:36;37.00;29.90;1.67;1.81
08.11.2015;07:26:46;37.00;30.00;1.67;1.80
08.11.2015;07:26:56;37.00;29.90;1.68;1.80
08.11.2015;07:27:06;37.00;30.00;1.68;1.79
08.11.2015;07:27:16;37.00;29.90;1.67;1.79
08.11.2015;07:27:26;37.00;29.90;1.67;1.80
08.11.2015;07:27:36;37.00;29.90;1.66;1.81
08.11.2015;07:27:46;37.00;29.90;1.68;1.83
08.11.2015;07:27:56;37.00;29.90;1.68;1.81
08.11.2015;07:28:06;37.00;29.90;1.68;1.81
08.11.2015;07:28:16;37.00;29.90;1.67;1.83
08.11.2015;07:28:26;37.00;29.90;1.68;1.83
08.11.2015;07:28:36;37.00;29.90;1.67;1.83
08.11.2015;07:28:46;37.00;29.90;1.68;1.83
08.11.2015;07:28:56;37.00;29.90;1.66;1.83
08.11.2015;07:29:06;37.00;29.90;1.67;1.83
08.11.2015;07:29:16;37.00;29.90;1.67;1.83
08.11.2015;07:29:26;37.00;29.90;1.66;1.83
08.11.2015;07:29:36;37.00;29.90;1.66;1.83
08.11.2015;07:29:46;37.00;29.90;1.67;1.83
08.11.2015;07:29:56;37.00;29.90;1.67;1.83
08.11.2015;07:30:06;37.00;29.90;1.67;1.83
08.11.2015;07:30:16;37.00;29.90;1.67;1.83
08.11.2015;07:30:26;37.20;30.00;1.67;1.83
08.11.2015;07:30:36;37.00;29.90;1.67;1.83
08.11.2015;07:30:47;37.20;29.90;1.66;1.83
08.11.2015;07:30:57;37.00;29.90;1.66;1.83
08.11.2015;07:31:07;37.20;29.90;1.66;1.83
08.11.2015;07:31:17;37.20;29.90;1.66;1.83
08.11.2015;07:31:27;37.00;29.90;1.66;1.83
08.11.2015;07:31:37;37.00;29.90;1.67;1.83
08.11.2015;07:31:47;37.00;29.90;1.67;1.83
08.11.2015;07:31:57;37.00;29.90;1.67;1.83
08.11.2015;07:32:07;37.00;29.90;1.66;1.83
08.11.2015;07:32:17;37.00;29.90;1.65;1.81
08.11.2015;07:32:27;37.00;29.90;1.66;1.83
08.11.2015;07:32:37;37.00;29.90;1.67;1.81
08.11.2015;07:32:47;37.00;29.90;1.67;1.81
08.11.2015;07:32:57;37.00;29.90;1.67;1.83
08.11.2015;07:33:07;37.00;29.90;1.66;1.83
08.11.2015;07:33:17;37.00;30.00;1.66;1.81
08.11.2015;07:33:27;37.00;30.00;1.66;1.81
08.11.2015;07:33:37;37.00;29.90;1.65;1.81
08.11.2015;07:33:47;37.00;29.90;1.66;1.81
08.11.2015;07:33:57;37.00;29.90;1.66;1.81
08.11.2015;07:34:07;37.00;30.00;1.66;1.81
08.11.2015;07:34:17;37.00;30.00;1.65;1.81
08.11.2015;07:34:27;37.00;29.90;1.66;1.81
08.11.2015;07:34:37;37.00;30.00;1.64;1.81
08.11.2015;07:34:47;37.00;30.00;1.64;1.81
08.11.2015;07:34:57;37.00;29.90;1.66;1.81
08.11.2015;07:35:07;37.00;30.00;1.65;1.81
08.11.2015;07:35:17;37.00;29.90;1.66;1.81
08.11.2015;07:35:27;37.20;30.00;1.64;1.81
08.11.2015;07:35:37;37.00;30.00;1.65;1.80
08.11.2015;07:35:47;37.20;30.00;1.65;1.81
08.11.2015;07:35:57;37.20;30.00;1.64;1.81
08.11.2015;07:36:07;37.20;30.00;1.65;1.81
08.11.2015;07:36:17;37.20;30.00;1.65;1.81
08.11.2015;07:36:27;37.20;30.00;1.64;1.81
08.11.2015;07:36:37;37.20;30.00;1.65;1.81
08.11.2015;07:36:47;37.20;30.00;1.65;1.80
08.11.2015;07:36:57;37.20;30.00;1.64;1.80
08.11.2015;07:37:07;37.00;30.00;1.65;1.80
08.11.2015;07:37:17;37.20;30.00;1.65;1.81
08.11.2015;07:37:27;37.00;30.00;1.64;1.80
08.11.2015;07:37:37;37.20;30.00;1.64;1.80
08.11.2015;07:37:47;37.20;30.00;1.64;1.80
08.11.2015;07:37:57;37.20;30.00;1.64;1.80
08.11.2015;07:38:07;37.20;30.00;1.64;1.80
08.11.2015;07:38:17;37.20;30.00;1.64;1.80
08.11.2015;07:38:27;37.00;30.00;1.65;1.80
08.11.2015;07:38:37;37.30;29.90;1.65;1.79
08.11.2015;07:38:47;37.70;29.60;1.66;1.79
08.11.2015;07:38:57;38.00;29.30;1.65;1.79
08.11.2015;07:39:07;38.40;29.10;1.64;1.80
08.11.2015;07:39:17;38.70;28.80;1.65;1.79
08.11.2015;07:39:27;39.00;28.50;1.64;1.80
08.11.2015;07:39:37;39.20;28.40;1.64;1.79
08.11.2015;07:39:47;39.30;28.40;1.65;1.79
08.11.2015;07:39:57;39.60;28.20;1.65;1.79
08.11.2015;07:40:07;39.80;28.10;1.65;1.79
08.11.2015;07:40:17;39.90;28.20;1.65;1.80
08.11.2015;07:40:27;40.10;28.20;1.65;1.80
08.11.2015;07:40:37;40.40;28.20;1.65;1.80
08.11.2015;07:40:47;40.50;28.20;1.65;1.79
08.11.2015;07:40:57;40.70;28.40;1.66;1.79
08.11.2015;07:41:07;41.00;28.50;1.65;1.79
08.11.2015;07:41:18;41.10;28.60;1.65;1.79
08.11.2015;07:41:28;41.10;28.80;1.66;1.79
08.11.2015;07:41:38;41.30;29.10;1.64;1.79
08.11.2015;07:41:48;41.40;29.30;1.65;1.79
08.11.2015;07:41:58;41.40;29.50;1.65;1.79
08.11.2015;07:42:08;41.50;29.70;1.65;1.79
08.11.2015;07:42:18;41.50;30.00;1.64;1.79
08.11.2015;07:42:28;41.50;30.30;1.65;1.80
08.11.2015;07:42:38;41.50;30.50;1.64;1.79
08.11.2015;07:42:48;41.40;30.80;1.64;1.79
08.11.2015;07:42:58;41.40;31.10;1.65;1.79
08.11.2015;07:43:08;41.30;31.30;1.64;1.79
08.11.2015;07:43:18;41.10;31.50;1.65;1.79
08.11.2015;07:43:28;41.10;31.70;1.64;1.79
08.11.2015;07:43:38;41.00;32.00;1.64;1.79
08.11.2015;07:43:48;40.80;32.30;1.64;1.79
08.11.2015;07:43:58;40.70;32.50;1.65;1.79
08.11.2015;07:44:08;40.60;32.80;1.64;1.79
08.11.2015;07:44:18;40.50;32.90;1.65;1.79
08.11.2015;07:44:28;40.40;33.20;1.65;1.79
08.11.2015;07:44:38;40.30;33.40;1.66;1.79
08.11.2015;07:44:48;40.10;33.60;1.65;1.79
08.11.2015;07:44:58;40.00;33.80;1.65;1.79
08.11.2015;07:45:08;39.90;33.90;1.66;1.79
08.11.2015;07:45:18;39.80;34.20;1.65;1.79
08.11.2015;07:45:28;39.70;34.30;1.65;1.79
08.11.2015;07:45:38;39.70;34.40;1.65;1.79
08.11.2015;07:45:48;39.60;34.60;1.65;1.79
08.11.2015;07:45:58;39.40;34.80;1.65;1.79
08.11.2015;07:46:08;39.30;35.00;1.65;1.79
08.11.2015;07:46:18;39.20;35.00;1.66;1.79
08.11.2015;07:46:28;39.10;35.10;1.66;1.79
08.11.2015;07:46:38;39.10;35.20;1.65;1.79
08.11.2015;07:46:48;39.00;35.30;1.66;1.79
08.11.2015;07:46:58;38.80;35.30;1.67;1.80
08.11.2015;07:47:08;38.80;35.40;1.65;1.79
08.11.2015;07:47:18;38.80;35.60;1.65;1.79
08.11.2015;07:47:28;38.70;35.60;1.66;1.80
08.11.2015;07:47:38;38.70;35.70;1.66;1.79
08.11.2015;07:47:48;38.70;35.70;1.65;1.79
08.11.2015;07:47:58;38.70;35.80;1.66;1.79
08.11.2015;07:48:08;38.70;35.80;1.66;1.79
08.11.2015;07:48:18;38.70;35.90;1.64;1.79
08.11.2015;07:48:28;38.70;35.90;1.66;1.79
08.11.2015;07:48:38;38.70;36.10;1.66;1.79
08.11.2015;07:48:48;38.70;36.10;1.66;1.79
08.11.2015;07:48:58;38.70;36.20;1.66;1.79
08.11.2015;07:49:08;38.60;36.10;1.66;1.79
08.11.2015;07:49:18;38.70;36.20;1.66;1.80
08.11.2015;07:49:28;38.60;36.20;1.65;1.79
08.11.2015;07:49:38;38.60;36.20;1.66;1.80
08.11.2015;07:49:48;38.60;36.20;1.66;1.79
08.11.2015;07:49:58;38.60;36.30;1.66;1.80
08.11.2015;07:50:08;38.60;36.30;1.65;1.80
08.11.2015;07:50:18;38.60;36.30;1.66;1.80
08.11.2015;07:50:28;38.70;36.30;1.66;1.80
08.11.2015;07:50:38;38.70;36.30;1.66;1.80
08.11.2015;07:50:48;38.70;36.30;1.66;1.81
08.11.2015;07:50:58;38.70;36.30;1.67;1.80
08.11.2015;07:51:08;38.80;36.30;1.66;1.80
08.11.2015;07:51:18;38.80;36.30;1.66;1.80
08.11.2015;07:51:28;39.00;36.30;1.67;1.80
08.11.2015;07:51:39;39.00;36.30;1.66;1.80
08.11.2015;07:51:49;39.00;36.40;1.66;1.80
08.11.2015;07:51:59;39.10;36.40;1.66;1.81
08.11.2015;07:52:09;39.10;36.30;1.65;1.80
08.11.2015;07:52:19;39.10;36.40;1.66;1.80
08.11.2015;07:52:29;39.10;36.30;1.66;1.80
08.11.2015;07:52:39;39.20;36.40;1.67;1.80
08.11.2015;07:52:49;39.20;36.30;1.66;1.79
08.11.2015;07:52:59;39.20;36.30;1.67;1.79
08.11.2015;07:53:09;39.30;36.30;1.66;1.79
08.11.2015;07:53:19;39.30;36.30;1.67;1.79
08.11.2015;07:53:29;39.30;36.30;1.67;1.80
08.11.2015;07:53:39;39.40;36.30;1.68;1.80
08.11.2015;07:53:49;39.40;36.30;1.66;1.80
08.11.2015;07:53:59;39.60;36.30;1.67;1.80
08.11.2015;07:54:09;39.60;36.30;1.67;1.80
08.11.2015;07:54:19;39.60;36.30;1.67;1.79
08.11.2015;07:54:29;39.60;36.40;1.68;1.78
08.11.2015;07:54:39;39.70;36.40;1.68;1.79
08.11.2015;07:54:49;39.70;36.40;1.67;1.79
08.11.2015;07:54:59;39.70;36.40;1.67;1.79
08.11.2015;07:55:09;39.70;36.40;1.67;1.80
08.11.2015;07:55:19;39.70;36.40;1.68;1.80
08.11.2015;07:55:29;39.80;36.40;1.68;1.80
08.11.2015;07:55:39;39.80;36.40;1.68;1.79
08.11.2015;07:55:49;39.80;36.40;1.68;1.79
08.11.2015;07:55:59;39.80;36.60;1.70;1.79
08.11.2015;07:56:09;39.80;36.40;1.70;1.79
08.11.2015;07:56:19;39.80;36.60;1.68;1.80
08.11.2015;07:56:29;39.80;36.60;1.67;1.80
08.11.2015;07:56:39;39.80;36.60;1.70;1.80
08.11.2015;07:56:49;39.80;36.60;1.70;1.81
08.11.2015;07:56:59;39.90;36.70;1.68;1.80
08.11.2015;07:57:09;39.80;36.60;1.70;1.80
08.11.2015;07:57:19;39.90;36.70;1.67;1.79
08.11.2015;07:57:29;39.90;36.70;1.70;1.79
08.11.2015;07:57:39;39.90;36.70;1.70;1.79
08.11.2015;07:57:49;39.90;36.70;1.68;1.79
08.11.2015;07:57:59;39.90;36.70;1.68;1.80
08.11.2015;07:58:09;39.90;36.70;1.68;1.81
08.11.2015;07:58:19;39.90;36.80;1.68;1.81
08.11.2015;07:58:29;39.90;36.80;1.68;1.81
08.11.2015;07:58:39;39.90;36.80;1.68;1.81
08.11.2015;07:58:49;39.90;36.80;1.68;1.80
08.11.2015;07:58:59;39.90;36.80;1.70;1.80
08.11.2015;07:59:09;39.90;36.90;1.70;1.79
08.11.2015;07:59:19;39.90;36.90;1.70;1.79
08.11.2015;07:59:29;39.90;36.90;1.70;1.79
08.11.2015;07:59:39;39.90;36.90;1.70;1.80
08.11.2015;07:59:49;39.90;36.90;1.68;1.81
08.11.2015;07:59:59;39.90;36.90;1.68;1.81
08.11.2015;08:00:09;40.00;37.00;1.70;1.81
08.11.2015;08:00:19;40.00;37.00;1.68;1.79
08.11.2015;08:00:29;40.00;37.00;1.68;1.79
08.11.2015;08:00:39;40.10;37.00;1.68;1.79
08.11.2015;08:00:49;40.10;37.00;1.70;1.79
08.11.2015;08:00:59;40.10;37.00;1.68;1.79
08.11.2015;08:01:09;40.10;37.00;1.70;1.79
08.11.2015;08:01:19;40.10;37.00;1.68;1.81
08.11.2015;08:01:29;40.30;37.00;1.70;1.81
08.11.2015;08:01:39;40.10;37.20;1.70;1.81
08.11.2015;08:01:49;40.10;37.20;1.70;1.81
08.11.2015;08:01:59;40.10;37.20;1.70;1.81
08.11.2015;08:02:10;40.10;37.00;1.71;1.80
08.11.2015;08:02:20;40.10;37.20;1.68;1.80
08.11.2015;08:02:30;40.00;37.20;1.70;1.79
08.11.2015;08:02:40;40.00;37.20;1.71;1.79
08.11.2015;08:02:50;40.00;37.20;1.70;1.79
08.11.2015;08:03:00;39.90;37.20;1.68;1.81
08.11.2015;08:03:10;39.90;37.20;1.70;1.81
08.11.2015;08:03:20;39.90;37.20;1.70;1.81
08.11.2015;08:03:30;39.80;37.20;1.70;1.81
08.11.2015;08:03:40;39.80;37.30;1.70;1.81
08.11.2015;08:03:50;39.80;37.30;1.68;1.80
08.11.2015;08:04:00;39.80;37.30;1.70;1.79
08.11.2015;08:04:10;39.70;37.30;1.70;1.79
08.11.2015;08:04:20;39.70;37.30;1.68;1.80
08.11.2015;08:04:30;39.70;37.30;1.68;1.81
08.11.2015;08:04:40;39.70;37.30;1.71;1.81
08.11.2015;08:04:50;39.60;37.30;1.70;1.81
08.11.2015;08:05:00;39.60;37.30;1.70;1.81
08.11.2015;08:05:10;39.70;37.30;1.70;1.81
08.11.2015;08:05:20;39.70;37.40;1.70;1.80
08.11.2015;08:05:30;39.70;37.30;1.70;1.80
08.11.2015;08:05:40;39.70;37.40;1.68;1.79
08.11.2015;08:05:50;39.70;37.40;1.70;1.79
08.11.2015;08:06:00;39.70;37.30;1.70;1.79
08.11.2015;08:06:10;39.70;37.40;1.70;1.80
08.11.2015;08:06:20;39.70;37.40;1.71;1.81
08.11.2015;08:06:30;39.70;37.30;1.71;1.81
08.11.2015;08:06:40;39.70;37.30;1.71;1.81
08.11.2015;08:06:50;39.70;37.30;1.72;1.81
08.11.2015;08:07:00;39.70;37.30;1.72;1.81
08.11.2015;08:07:10;39.70;37.30;1.72;1.80
08.11.2015;08:07:20;39.70;37.30;1.71;1.79
08.11.2015;08:07:30;39.70;37.30;1.71;1.79
08.11.2015;08:07:40;39.70;37.30;1.72;1.79
08.11.2015;08:07:50;39.70;37.30;1.72;1.79
08.11.2015;08:08:00;39.70;37.30;1.71;1.80
08.11.2015;08:08:10;39.80;37.30;1.70;1.80
08.11.2015;08:08:20;39.80;37.30;1.70;1.81
08.11.2015;08:08:30;39.80;37.30;1.71;1.80
08.11.2015;08:08:40;39.80;37.00;1.70;1.80
08.11.2015;08:08:50;39.80;36.80;1.70;1.79
08.11.2015;08:09:00;39.80;36.40;1.71;1.79
08.11.2015;08:09:10;39.80;36.10;1.71;1.79
08.11.2015;08:09:20;39.80;35.80;1.70;1.80
08.11.2015;08:09:30;39.90;35.60;1.70;1.79
08.11.2015;08:09:40;39.90;35.30;1.70;1.80
08.11.2015;08:09:50;39.90;35.20;1.71;1.80
08.11.2015;08:10:00;39.90;35.10;1.70;1.80
08.11.2015;08:10:10;39.90;35.00;1.71;1.81
08.11.2015;08:10:20;40.00;34.80;1.72;1.81
08.11.2015;08:10:30;40.00;34.70;1.71;1.80
08.11.2015;08:10:40;40.00;34.60;1.70;1.80
08.11.2015;08:10:50;40.00;34.60;1.71;1.79
08.11.2015;08:11:00;40.00;34.40;1.70;1.79
08.11.2015;08:11:10;40.00;34.40;1.71;1.79
08.11.2015;08:11:20;40.00;34.40;1.71;1.79
08.11.2015;08:11:30;40.00;34.30;1.71;1.79
08.11.2015;08:11:40;40.00;34.30;1.71;1.80
08.11.2015;08:11:50;40.00;34.20;1.68;1.81
08.11.2015;08:12:00;40.00;34.20;1.71;1.81
08.11.2015;08:12:10;40.00;34.20;1.71;1.81
08.11.2015;08:12:20;40.00;34.20;1.70;1.80
08.11.2015;08:12:31;40.00;34.20;1.72;1.79
08.11.2015;08:12:41;40.00;34.20;1.71;1.79
08.11.2015;08:12:51;40.00;34.20;1.72;1.79
08.11.2015;08:13:01;40.00;34.20;1.71;1.80
08.11.2015;08:13:11;40.00;34.30;1.71;1.81
08.11.2015;08:13:21;40.00;34.30;1.71;1.81
08.11.2015;08:13:31;40.00;34.30;1.71;1.81
08.11.2015;08:13:41;40.00;34.30;1.70;1.81
08.11.2015;08:13:51;40.00;34.30;1.70;1.80
08.11.2015;08:14:01;40.00;34.30;1.71;1.80
08.11.2015;08:14:11;40.00;34.40;1.70;1.79
08.11.2015;08:14:21;40.00;34.40;1.70;1.79
08.11.2015;08:14:31;40.00;34.40;1.71;1.79
08.11.2015;08:14:41;40.00;34.60;1.71;1.80
08.11.2015;08:14:51;40.00;34.60;1.72;1.81
08.11.2015;08:15:01;40.00;34.60;1.71;1.81
08.11.2015;08:15:11;40.00;34.60;1.70;1.81
08.11.2015;08:15:21;40.00;34.60;1.71;1.80
08.11.2015;08:15:31;40.00;34.70;1.71;1.80
08.11.2015;08:15:41;40.00;34.70;1.70;1.79
08.11.2015;08:15:51;40.00;34.70;1.70;1.79
08.11.2015;08:16:01;40.00;34.70;1.71;1.79
08.11.2015;08:16:11;40.00;34.70;1.68;1.80
08.11.2015;08:16:21;40.00;34.80;1.70;1.80
08.11.2015;08:16:31;40.00;34.80;1.71;1.80
08.11.2015;08:16:41;40.00;34.80;1.68;1.81
08.11.2015;08:16:51;40.00;34.80;1.68;1.80
08.11.2015;08:17:01;40.00;35.00;1.70;1.80
08.11.2015;08:17:11;40.00;35.00;1.70;1.80
08.11.2015;08:17:21;40.00;35.00;1.71;1.79
08.11.2015;08:17:31;40.00;35.00;1.70;1.79
08.11.2015;08:17:41;40.10;35.10;1.71;1.79
08.11.2015;08:17:51;40.10;35.10;1.71;1.80
08.11.2015;08:18:01;40.10;35.10;1.71;1.80
08.11.2015;08:18:11;40.10;35.10;1.70;1.81
08.11.2015;08:18:21;40.10;35.20;1.71;1.80
08.11.2015;08:18:31;40.10;35.20;1.71;1.80
08.11.2015;08:18:41;40.10;35.20;1.70;1.79
08.11.2015;08:18:51;40.30;35.20;1.70;1.79
08.11.2015;08:19:01;40.30;35.30;1.70;1.79
08.11.2015;08:19:11;40.30;35.30;1.70;1.79
08.11.2015;08:19:21;40.30;35.30;1.70;1.79
08.11.2015;08:19:31;40.10;35.30;1.71;1.80
08.11.2015;08:19:41;40.30;35.40;1.71;1.80
08.11.2015;08:19:51;40.10;35.40;1.70;1.81
08.11.2015;08:20:01;40.10;35.40;1.70;1.80
08.11.2015;08:20:11;40.10;35.40;1.70;1.80
08.11.2015;08:20:21;40.10;35.60;1.71;1.80
08.11.2015;08:20:31;40.10;35.60;1.70;1.79
08.11.2015;08:20:41;40.10;35.70;1.71;1.79
08.11.2015;08:20:51;40.10;35.80;1.71;1.79
08.11.2015;08:21:01;40.10;35.90;1.70;1.79
08.11.2015;08:21:11;40.10;36.10;1.70;1.80
08.11.2015;08:21:21;40.00;36.20;1.70;1.80
08.11.2015;08:21:31;40.00;36.30;1.70;1.80
08.11.2015;08:21:41;40.00;36.40;1.70;1.80
08.11.2015;08:21:51;40.00;36.60;1.70;1.80
08.11.2015;08:22:01;40.00;36.60;1.70;1.80
08.11.2015;08:22:11;40.00;36.60;1.71;1.80
08.11.2015;08:22:21;40.00;36.70;1.70;1.79
08.11.2015;08:22:31;40.00;36.80;1.70;1.79
08.11.2015;08:22:41;40.00;36.90;1.68;1.79
08.11.2015;08:22:52;40.00;36.90;1.70;1.79
08.11.2015;08:23:02;40.00;36.90;1.70;1.80
08.11.2015;08:23:12;40.00;37.00;1.70;1.80
08.11.2015;08:23:22;40.00;37.00;1.71;1.81
08.11.2015;08:23:32;40.00;37.20;1.71;1.80
08.11.2015;08:23:42;40.00;37.20;1.71;1.80
08.11.2015;08:23:52;40.00;37.20;1.70;1.80
08.11.2015;08:24:02;40.00;37.20;1.70;1.79
08.11.2015;08:24:12;40.00;37.20;1.70;1.79
08.11.2015;08:24:22;40.00;37.30;1.71;1.79
08.11.2015;08:24:32;40.00;37.30;1.70;1.79
08.11.2015;08:24:42;40.00;37.00;1.72;1.80
08.11.2015;08:24:52;40.00;36.80;1.72;1.80
08.11.2015;08:25:02;40.00;36.60;1.71;1.80
08.11.2015;08:25:12;40.00;36.30;1.72;1.80
08.11.2015;08:25:22;40.00;36.20;1.70;1.80
08.11.2015;08:25:32;40.00;35.90;1.72;1.80
08.11.2015;08:25:42;40.00;35.70;1.71;1.80
08.11.2015;08:25:52;40.00;35.60;1.71;1.79
08.11.2015;08:26:02;40.00;35.40;1.72;1.78
08.11.2015;08:26:12;40.00;35.30;1.72;1.78
08.11.2015;08:26:22;40.00;35.30;1.71;1.78
08.11.2015;08:26:32;40.00;35.20;1.72;1.80
08.11.2015;08:26:42;39.90;35.10;1.71;1.79
08.11.2015;08:26:52;39.90;35.10;1.71;1.80
08.11.2015;08:27:02;39.90;35.10;1.70;1.80
08.11.2015;08:27:12;39.90;35.20;1.71;1.79
08.11.2015;08:27:22;39.90;35.20;1.71;1.80
08.11.2015;08:27:32;39.80;35.20;1.72;1.79
08.11.2015;08:27:42;39.80;35.20;1.72;1.79
08.11.2015;08:27:52;39.80;35.20;1.72;1.79
08.11.2015;08:28:02;39.70;35.30;1.72;1.78
08.11.2015;08:28:12;39.80;35.30;1.72;1.78
08.11.2015;08:28:22;39.70;35.30;1.72;1.78
08.11.2015;08:28:32;39.70;35.40;1.72;1.80
08.11.2015;08:28:42;39.70;35.40;1.71;1.80
08.11.2015;08:28:52;39.80;35.60;1.71;1.80
08.11.2015;08:29:02;39.70;35.60;1.71;1.80
08.11.2015;08:29:12;39.70;35.70;1.73;1.80
08.11.2015;08:29:22;39.80;35.70;1.72;1.79
08.11.2015;08:29:32;39.80;35.70;1.71;1.78
08.11.2015;08:29:42;39.80;35.80;1.72;1.78
08.11.2015;08:29:52;39.80;35.80;1.72;1.78
08.11.2015;08:30:02;39.80;35.80;1.72;1.79
08.11.2015;08:30:12;39.80;35.90;1.73;1.79
08.11.2015;08:30:22;39.80;35.90;1.72;1.80
08.11.2015;08:30:32;39.80;36.10;1.72;1.80
08.11.2015;08:30:42;39.80;36.10;1.72;1.80
08.11.2015;08:30:52;39.70;36.10;1.71;1.80
08.11.2015;08:31:02;39.80;36.20;1.72;1.80
08.11.2015;08:31:12;39.70;36.20;1.71;1.80
08.11.2015;08:31:22;39.80;36.20;1.72;1.79
08.11.2015;08:31:32;39.80;36.30;1.72;1.79
08.11.2015;08:31:42;39.80;36.30;1.72;1.78
08.11.2015;08:31:52;39.80;36.30;1.73;1.79
08.11.2015;08:32:02;39.90;36.40;1.72;1.79
08.11.2015;08:32:12;39.90;36.40;1.72;1.79
08.11.2015;08:32:22;39.90;36.40;1.71;1.80
08.11.2015;08:32:32;39.90;36.60;1.72;1.80
08.11.2015;08:32:42;39.90;36.60;1.72;1.80
08.11.2015;08:32:52;39.90;36.60;1.72;1.80
08.11.2015;08:33:02;39.90;36.70;1.72;1.79
08.11.2015;08:33:13;39.90;36.70;1.73;1.79
08.11.2015;08:33:23;39.90;36.70;1.72;1.78
08.11.2015;08:33:33;39.90;36.70;1.73;1.78
08.11.2015;08:33:43;39.90;36.70;1.72;1.78
08.11.2015;08:33:53;39.90;36.70;1.72;1.79
08.11.2015;08:34:03;39.90;36.80;1.72;1.80
08.11.2015;08:34:13;39.90;36.80;1.73;1.80
08.11.2015;08:34:23;39.90;36.80;1.73;1.80
08.11.2015;08:34:33;39.90;36.80;1.72;1.80
08.11.2015;08:34:43;39.90;36.80;1.72;1.80
08.11.2015;08:34:53;39.90;36.90;1.73;1.80
08.11.2015;08:35:03;39.90;36.90;1.72;1.80
08.11.2015;08:35:13;39.90;36.90;1.72;1.80
08.11.2015;08:35:23;39.90;36.90;1.73;1.80
08.11.2015;08:35:33;39.80;36.90;1.72;1.79
08.11.2015;08:35:43;39.80;36.90;1.72;1.79
08.11.2015;08:35:53;39.80;36.90;1.72;1.79
08.11.2015;08:36:03;39.80;36.90;1.72;1.79
08.11.2015;08:36:13;39.80;36.90;1.72;1.80
08.11.2015;08:36:23;39.70;36.90;1.72;1.80
08.11.2015;08:36:33;39.70;36.90;1.72;1.80
08.11.2015;08:36:43;39.70;37.00;1.72;1.80
08.11.2015;08:36:53;39.70;37.00;1.72;1.80
08.11.2015;08:37:03;39.70;37.00;1.72;1.80
08.11.2015;08:37:13;39.70;37.00;1.72;1.80
08.11.2015;08:37:23;39.60;37.00;1.72;1.79
08.11.2015;08:37:33;39.70;37.20;1.72;1.79
08.11.2015;08:37:43;39.70;37.20;1.72;1.79
08.11.2015;08:37:53;39.70;37.20;1.71;1.79
08.11.2015;08:38:03;39.70;37.20;1.72;1.79
08.11.2015;08:38:13;39.70;37.20;1.71;1.79
08.11.2015;08:38:23;39.70;37.20;1.72;1.79
08.11.2015;08:38:33;39.70;37.20;1.72;1.80
08.11.2015;08:38:43;39.70;37.20;1.72;1.80
08.11.2015;08:38:53;39.60;37.20;1.71;1.79
08.11.2015;08:39:03;39.60;37.20;1.71;1.80
08.11.2015;08:39:13;39.60;37.20;1.72;1.79
08.11.2015;08:39:23;39.60;37.20;1.70;1.79
08.11.2015;08:39:33;39.60;37.30;1.71;1.79
08.11.2015;08:39:43;39.60;37.30;1.72;1.78
08.11.2015;08:39:53;39.40;37.20;1.71;1.78
08.11.2015;08:40:03;39.40;37.20;1.72;1.78
08.11.2015;08:40:13;39.40;37.20;1.71;1.80
08.11.2015;08:40:23;39.40;37.20;1.70;1.80
08.11.2015;08:40:33;39.30;37.20;1.70;1.80
08.11.2015;08:40:43;39.30;37.20;1.70;1.80
08.11.2015;08:40:53;39.40;37.20;1.71;1.80
08.11.2015;08:41:03;39.30;37.20;1.71;1.79
08.11.2015;08:41:13;39.30;37.20;1.71;1.79
08.11.2015;08:41:23;39.30;37.20;1.71;1.79
08.11.2015;08:41:33;39.40;37.20;1.71;1.79
08.11.2015;08:41:43;39.40;37.20;1.72;1.79
08.11.2015;08:41:53;39.40;37.20;1.71;1.79
08.11.2015;08:42:03;39.40;37.20;1.71;1.80
08.11.2015;08:42:13;39.30;37.20;1.71;1.80
08.11.2015;08:42:23;39.30;37.20;1.70;1.80
08.11.2015;08:42:33;39.30;37.20;1.70;1.80
08.11.2015;08:42:43;39.30;37.00;1.71;1.80
08.11.2015;08:42:53;39.20;37.20;1.70;1.80
08.11.2015;08:43:03;39.20;37.00;1.71;1.79
08.11.2015;08:43:13;39.20;37.00;1.72;1.79
08.11.2015;08:43:23;39.20;37.00;1.71;1.79
08.11.2015;08:43:33;39.20;37.20;1.71;1.79
08.11.2015;08:43:44;39.30;37.00;1.72;1.79
08.11.2015;08:43:54;39.30;37.20;1.72;1.78
08.11.2015;08:44:04;39.30;37.00;1.71;1.79
08.11.2015;08:44:14;39.30;37.00;1.71;1.79
08.11.2015;08:44:24;39.30;37.00;1.71;1.79
08.11.2015;08:44:34;39.30;37.00;1.71;1.79
08.11.2015;08:44:44;39.20;37.00;1.71;1.79
08.11.2015;08:44:54;39.20;37.00;1.70;1.79
08.11.2015;08:45:04;39.20;37.00;1.71;1.80
08.11.2015;08:45:14;39.20;37.00;1.71;1.80
08.11.2015;08:45:24;39.20;37.00;1.70;1.80
08.11.2015;08:45:34;39.10;37.00;1.70;1.80
08.11.2015;08:45:44;39.10;37.00;1.71;1.79
08.11.2015;08:45:54;39.10;36.90;1.71;1.79
08.11.2015;08:46:04;39.00;36.90;1.71;1.79
08.11.2015;08:46:14;39.00;36.90;1.68;1.79
08.11.2015;08:46:24;39.00;36.90;1.71;1.79
