Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf
08.11.2015;08:46:34;39.00;36.90;1.70;1.79
08.11.2015;08:46:44;39.00;36.90;1.70;1.79
08.11.2015;08:46:54;38.80;36.90;1.71;1.80
08.11.2015;08:47:04;39.00;36.90;1.71;1.80
08.11.2015;08:47:14;38.80;36.90;1.70;1.80
08.11.2015;08:47:24;39.00;36.90;1.71;1.80
08.11.2015;08:47:34;39.00;36.90;1.70;1.80
08.11.2015;08:47:44;39.00;36.90;1.70;1.80
08.11.2015;08:47:54;39.00;36.80;1.70;1.80
08.11.2015;08:48:04;39.00;36.80;1.70;1.80
08.11.2015;08:48:14;39.00;36.90;1.70;1.80
08.11.2015;08:48:24;39.00;36.80;1.68;1.79
08.11.2015;08:48:34;39.00;36.90;1.70;1.79
08.11.2015;08:48:44;39.00;36.80;1.70;1.79
08.11.2015;08:48:54;39.00;36.80;1.68;1.80
08.11.2015;08:49:04;39.00;36.80;1.70;1.80
08.11.2015;08:49:14;39.00;36.80;1.68;1.80
08.11.2015;08:49:24;39.00;36.80;1.77;1.89
08.11.2015;08:49:34;39.00;36.80;1.75;1.86
08.11.2015;08:49:44;39.00;36.80;1.73;1.85
08.11.2015;08:49:54;39.00;36.80;1.71;1.83
08.11.2015;08:50:04;38.80;36.70;1.72;1.83
08.11.2015;08:50:14;38.80;36.70;1.71;1.83
08.11.2015;08:50:24;38.80;36.70;1.71;1.83
08.11.2015;08:50:34;38.70;36.70;1.72;1.83
08.11.2015;08:50:44;38.70;36.70;1.71;1.83
08.11.2015;08:50:54;38.70;36.70;1.72;1.83
08.11.2015;08:51:04;38.60;36.60;1.72;1.83
08.11.2015;08:51:14;38.60;36.70;1.71;1.83
08.11.2015;08:51:24;38.50;36.70;1.72;1.83
08.11.2015;08:51:34;38.50;36.70;1.72;1.83
08.11.2015;08:51:44;38.40;36.60;1.71;1.83
08.11.2015;08:51:54;38.40;36.60;1.72;1.83
08.11.2015;08:52:04;38.30;36.60;1.72;1.83
08.11.2015;08:52:14;38.30;36.60;1.72;1.83
08.11.2015;08:52:24;38.30;36.60;1.72;1.84
08.11.2015;08:52:34;38.30;36.60;1.73;1.83
08.11.2015;08:52:44;38.30;36.60;1.72;1.83
08.11.2015;08:52:54;38.30;36.40;1.73;1.83
08.11.2015;08:53:04;38.30;36.40;1.73;1.83
08.11.2015;08:53:14;38.30;36.40;1.71;1.84
08.11.2015;08:53:24;38.30;36.40;1.73;1.84
08.11.2015;08:53:34;38.30;36.40;1.72;1.83
08.11.2015;08:53:44;38.40;36.40;1.72;1.84
08.11.2015;08:53:54;38.40;36.40;1.71;1.83
08.11.2015;08:54:05;38.30;36.30;1.71;1.84
08.11.2015;08:54:15;38.30;36.30;1.72;1.83
08.11.2015;08:54:25;38.30;36.30;1.72;1.84
08.11.2015;08:54:35;38.30;36.30;1.72;1.83
08.11.2015;08:54:45;38.30;36.30;1.72;1.83
08.11.2015;08:54:55;38.30;36.30;1.73;1.83
08.11.2015;08:55:05;38.30;36.20;1.73;1.83
08.11.2015;08:55:15;38.30;36.20;1.73;1.83
08.11.2015;08:55:25;38.30;36.20;1.73;1.83
08.11.2015;08:55:35;38.30;36.20;1.72;1.81
08.11.2015;08:55:45;38.30;36.20;1.73;1.81
08.11.2015;08:55:55;38.30;36.20;1.72;1.81
08.11.2015;08:56:05;38.40;36.20;1.72;1.81
08.11.2015;08:56:15;38.40;36.20;1.72;1.81
08.11.2015;08:56:25;38.40;36.20;1.71;1.81
08.11.2015;08:56:35;38.40;36.20;1.73;1.81
08.11.2015;08:56:45;38.40;36.10;1.71;1.81
08.11.2015;08:56:55;38.40;36.10;1.72;1.81
08.11.2015;08:57:05;38.30;36.10;1.71;1.81
08.11.2015;08:57:15;38.30;36.10;1.72;1.81
08.11.2015;08:57:25;38.30;36.10;1.72;1.81
08.11.2015;08:57:35;38.30;36.10;1.71;1.81
08.11.2015;08:57:45;38.30;36.10;1.71;1.81
08.11.2015;08:57:55;38.30;36.10;1.71;1.81
08.11.2015;08:58:05;38.30;36.10;1.72;1.81
08.11.2015;08:58:15;38.30;36.10;1.72;1.81
08.11.2015;08:58:25;38.30;36.10;1.73;1.81
08.11.2015;08:58:35;38.10;36.10;1.72;1.81
08.11.2015;08:58:45;38.10;35.90;1.73;1.81
08.11.2015;08:58:55;38.10;35.90;1.72;1.81
08.11.2015;08:59:05;38.00;35.90;1.71;1.81
08.11.2015;08:59:15;38.00;35.90;1.72;1.81
08.11.2015;08:59:25;38.00;35.90;1.71;1.80
08.11.2015;08:59:35;38.00;35.90;1.72;1.81
08.11.2015;08:59:45;38.00;35.90;1.72;1.81
08.11.2015;08:59:55;38.00;35.90;1.71;1.80
08.11.2015;09:00:05;37.90;35.90;1.75;1.85
08.11.2015;09:00:15;37.90;35.90;1.85;1.94
08.11.2015;09:00:25;37.90;35.90;1.72;1.81
08.11.2015;09:00:35;37.90;35.90;1.78;1.84
08.11.2015;09:00:45;37.90;35.90;1.87;1.95
08.11.2015;09:00:55;37.90;35.90;1.94;2.02
08.11.2015;09:01:05;37.90;35.90;2.00;2.08
08.11.2015;09:01:15;37.90;35.90;2.05;2.13
08.11.2015;09:01:25;37.90;35.90;2.09;2.16
08.11.2015;09:01:35;37.90;35.90;2.11;2.19
08.11.2015;09:01:45;37.80;35.80;1.92;2.02
08.11.2015;09:01:55;37.90;35.80;1.83;1.91
08.11.2015;09:02:05;37.90;35.80;1.75;1.84
08.11.2015;09:02:15;37.90;35.80;1.73;1.81
08.11.2015;09:02:25;37.90;35.80;1.72;1.80
08.11.2015;09:02:35;37.90;35.80;1.71;1.80
08.11.2015;09:02:45;37.90;35.80;1.71;1.80
08.11.2015;09:02:55;37.90;35.80;1.72;1.80
08.11.2015;09:03:05;38.00;35.80;1.71;1.80
08.11.2015;09:03:15;37.90;35.80;1.71;1.80
08.11.2015;09:03:25;37.90;35.80;1.72;1.80
08.11.2015;09:03:35;37.90;35.80;1.72;1.80
08.11.2015;09:03:45;37.90;35.70;1.72;1.80
08.11.2015;09:03:55;37.90;35.70;1.71;1.79
08.11.2015;09:04:05;37.80;35.70;1.72;1.80
08.11.2015;09:04:15;37.80;35.70;1.71;1.79
08.11.2015;09:04:25;37.80;35.70;1.72;1.80
08.11.2015;09:04:36;37.80;35.70;1.72;1.79
08.11.2015;09:04:46;37.70;35.70;1.71;1.80
08.11.2015;09:04:56;37.70;35.70;1.72;1.80
08.11.2015;09:05:06;37.80;35.70;1.72;1.79
08.11.2015;09:05:16;37.70;35.70;1.72;1.80
08.11.2015;09:05:26;37.50;35.70;1.72;1.80
08.11.2015;09:05:36;37.50;35.70;1.72;1.79
08.11.2015;09:05:46;37.50;35.70;1.72;1.80
08.11.2015;09:05:56;37.50;35.70;1.71;1.79
08.11.2015;09:06:06;37.40;35.60;1.71;1.79
08.11.2015;09:06:16;37.40;35.60;1.71;1.80
08.11.2015;09:06:26;37.30;35.60;1.70;1.79
08.11.2015;09:06:36;37.30;35.60;1.71;1.80
08.11.2015;09:06:46;37.20;35.60;1.71;1.79
08.11.2015;09:06:56;37.20;35.60;1.70;1.79
08.11.2015;09:07:06;37.20;35.60;1.71;1.79
08.11.2015;09:07:16;37.20;35.60;1.72;1.79
08.11.2015;09:07:26;37.00;35.60;1.71;1.80
08.11.2015;09:07:36;37.00;35.60;1.71;1.80
08.11.2015;09:07:46;37.00;35.60;1.70;1.80
08.11.2015;09:07:56;37.00;35.60;1.70;1.80
08.11.2015;09:08:06;37.00;35.40;1.71;1.79
08.11.2015;09:08:16;37.00;35.40;1.70;1.80
08.11.2015;09:08:26;37.00;35.40;1.70;1.80
08.11.2015;09:08:36;36.90;35.40;1.70;1.79
08.11.2015;09:08:46;36.90;35.40;1.71;1.79
08.11.2015;09:08:56;36.90;35.40;1.68;1.79
08.11.2015;09:09:06;36.90;35.40;1.70;1.80
08.11.2015;09:09:16;36.90;35.30;1.68;1.80
08.11.2015;09:09:26;36.90;35.30;1.70;1.79
08.11.2015;09:09:36;36.90;35.30;1.68;1.79
08.11.2015;09:09:46;36.90;35.30;1.70;1.79
08.11.2015;09:09:56;36.90;35.30;1.70;1.79
08.11.2015;09:10:06;36.90;35.30;1.70;1.79
08.11.2015;09:10:16;37.00;35.20;1.70;1.79
08.11.2015;09:10:26;37.00;35.20;1.70;1.79
08.11.2015;09:10:36;37.00;35.20;1.70;1.79
08.11.2015;09:10:46;37.00;35.20;1.70;1.79
08.11.2015;09:10:56;37.00;35.10;1.70;1.79
08.11.2015;09:11:06;37.00;35.10;1.70;1.79
08.11.2015;09:11:16;37.00;35.10;1.70;1.79
08.11.2015;09:11:26;37.00;35.10;1.68;1.79
08.11.2015;09:11:36;37.00;35.10;1.68;1.79
08.11.2015;09:11:46;37.00;35.10;1.70;1.79
08.11.2015;09:11:56;37.00;35.10;1.70;1.79
08.11.2015;09:12:06;36.90;35.00;1.70;1.79
08.11.2015;09:12:16;37.00;35.10;1.70;1.79
08.11.2015;09:12:26;37.00;35.00;1.70;1.79
08.11.2015;09:12:36;37.00;35.00;1.70;1.79
08.11.2015;09:12:46;37.00;35.00;1.71;1.79
08.11.2015;09:12:56;37.00;35.00;1.71;1.79
08.11.2015;09:13:06;37.00;35.00;1.71;1.79
08.11.2015;09:13:16;37.00;35.00;1.70;1.79
08.11.2015;09:13:26;37.00;35.00;1.70;1.79
08.11.2015;09:13:36;37.00;35.00;1.70;1.79
08.11.2015;09:13:46;37.00;35.00;1.70;1.80
08.11.2015;09:13:56;36.90;35.00;1.70;1.80
08.11.2015;09:14:06;36.90;35.00;1.70;1.80
08.11.2015;09:14:16;36.90;35.00;1.71;1.80
08.11.2015;09:14:26;36.90;35.00;1.70;1.80
08.11.2015;09:14:36;36.90;35.00;1.70;1.80
08.11.2015;09:14:46;36.90;34.80;1.71;1.79
08.11.2015;09:14:57;36.90;35.00;1.68;1.79
08.11.2015;09:15:07;36.90;35.00;1.68;1.79
08.11.2015;09:15:17;36.90;35.00;1.70;1.79
08.11.2015;09:15:27;36.90;35.00;1.68;1.79
08.11.2015;09:15:37;36.90;34.80;1.68;1.80
08.11.2015;09:15:47;36.90;35.00;1.68;1.80
08.11.2015;09:15:57;36.80;35.00;1.68;1.80
08.11.2015;09:16:07;36.80;35.00;1.68;1.79
08.11.2015;09:16:17;36.80;35.00;1.68;1.79
08.11.2015;09:16:27;36.80;35.00;1.68;1.79
08.11.2015;09:16:37;36.80;35.00;1.70;1.79
08.11.2015;09:16:47;36.80;35.00;1.70;1.78
08.11.2015;09:16:57;36.80;34.80;1.68;1.78
08.11.2015;09:17:07;36.70;34.80;1.67;1.79
08.11.2015;09:17:17;36.80;34.80;1.68;1.79
08.11.2015;09:17:27;36.70;34.80;1.68;1.79
08.11.2015;09:17:37;36.70;34.80;1.68;1.79
08.11.2015;09:17:47;36.80;34.80;1.68;1.79
08.11.2015;09:17:57;36.70;34.80;1.67;1.78
08.11.2015;09:18:07;36.70;34.80;1.67;1.78
08.11.2015;09:18:17;36.70;34.80;1.68;1.78
08.11.2015;09:18:27;36.70;34.80;1.67;1.79
08.11.2015;09:18:37;36.70;34.80;1.67;1.80
08.11.2015;09:18:47;36.70;34.80;1.68;1.79
08.11.2015;09:18:57;36.70;34.80;1.68;1.79
08.11.2015;09:19:07;36.70;34.80;1.68;1.79
08.11.2015;09:19:17;36.70;34.70;1.67;1.79
08.11.2015;09:19:27;36.70;34.80;1.68;1.79
08.11.2015;09:19:37;36.70;34.70;1.68;1.78
08.11.2015;09:19:47;36.70;34.70;1.67;1.79
08.11.2015;09:19:57;36.70;34.70;1.67;1.80
08.11.2015;09:20:07;36.70;34.70;1.68;1.81
08.11.2015;09:20:17;36.70;34.70;1.68;1.81
08.11.2015;09:20:27;36.70;34.70;1.67;1.81
08.11.2015;09:20:37;36.70;34.70;1.67;1.81
08.11.2015;09:20:47;36.70;34.70;1.67;1.81
08.11.2015;09:20:57;36.70;34.70;1.67;1.81
08.11.2015;09:21:07;36.70;34.70;1.67;1.81
08.11.2015;09:21:17;36.70;34.60;1.67;1.81
08.11.2015;09:21:27;36.70;34.60;1.67;1.81
08.11.2015;09:21:37;36.80;34.70;1.67;1.81
08.11.2015;09:21:47;36.80;34.70;1.67;1.81
08.11.2015;09:21:57;36.80;34.70;1.67;1.81
08.11.2015;09:22:07;36.80;34.60;1.67;1.80
08.11.2015;09:22:17;36.80;34.70;1.67;1.81
08.11.2015;09:22:27;36.80;34.70;1.67;1.81
08.11.2015;09:22:37;36.80;34.60;1.67;1.81
08.11.2015;09:22:47;36.80;34.60;1.67;1.80
08.11.2015;09:22:57;36.90;34.70;1.66;1.80
08.11.2015;09:23:07;36.90;34.70;1.67;1.80
08.11.2015;09:23:17;36.90;34.60;1.67;1.80
08.11.2015;09:23:27;36.90;34.60;1.67;1.80
08.11.2015;09:23:37;36.90;34.60;1.66;1.80
08.11.2015;09:23:47;36.90;34.60;1.67;1.80
08.11.2015;09:23:57;36.90;34.60;1.67;1.80
08.11.2015;09:24:07;36.80;34.60;1.67;1.80
08.11.2015;09:24:17;36.80;34.70;1.66;1.80
08.11.2015;09:24:27;36.80;34.70;1.66;1.80
08.11.2015;09:24:37;36.80;34.70;1.67;1.80
08.11.2015;09:24:47;36.80;34.70;1.66;1.80
08.11.2015;09:24:57;36.70;34.70;1.67;1.80
08.11.2015;09:25:07;36.70;34.70;1.65;1.80
08.11.2015;09:25:17;36.70;34.70;1.66;1.80
08.11.2015;09:25:28;36.70;34.70;1.66;1.80
08.11.2015;09:25:38;36.60;34.70;1.65;1.80
08.11.2015;09:25:48;36.60;34.60;1.67;1.80
08.11.2015;09:25:58;36.60;34.60;1.66;1.80
08.11.2015;09:26:08;36.60;34.60;1.66;1.80
08.11.2015;09:26:18;36.40;34.60;1.66;1.80
08.11.2015;09:26:28;36.40;34.60;1.66;1.80
08.11.2015;09:26:38;36.40;34.60;1.65;1.80
08.11.2015;09:26:48;36.40;34.60;1.66;1.80
08.11.2015;09:26:58;36.40;34.70;1.65;1.80
08.11.2015;09:27:08;36.40;34.70;1.65;1.79
08.11.2015;09:27:18;36.40;34.70;1.65;1.79
08.11.2015;09:27:28;36.40;34.70;1.66;1.80
08.11.2015;09:27:38;36.40;34.70;1.65;1.79
08.11.2015;09:27:48;36.40;34.70;1.65;1.79
08.11.2015;09:27:58;36.40;34.70;1.66;1.79
08.11.2015;09:28:08;36.30;34.60;1.66;1.79
08.11.2015;09:28:18;36.30;34.60;1.67;1.79
08.11.2015;09:28:28;36.40;34.70;1.65;1.79
08.11.2015;09:28:38;36.40;34.60;1.65;1.79
08.11.2015;09:28:48;36.40;34.60;1.66;1.79
08.11.2015;09:28:58;36.60;34.60;1.65;1.79
08.11.2015;09:29:08;36.60;34.60;1.65;1.79
08.11.2015;09:29:18;36.80;34.60;1.65;1.79
08.11.2015;09:29:28;36.90;34.60;1.65;1.79
08.11.2015;09:29:38;37.20;34.60;1.65;1.79
08.11.2015;09:29:48;37.30;34.60;1.65;1.79
08.11.2015;09:29:58;37.50;34.60;1.65;1.79
08.11.2015;09:30:08;37.80;34.60;1.65;1.79
08.11.2015;09:30:18;38.00;34.60;1.64;1.79
08.11.2015;09:30:28;38.30;34.60;1.62;1.79
08.11.2015;09:30:38;38.50;34.60;1.64;1.79
08.11.2015;09:30:48;38.70;34.60;1.64;1.79
08.11.2015;09:30:58;39.00;34.60;1.62;1.79
08.11.2015;09:31:08;39.20;34.60;1.64;1.79
08.11.2015;09:31:18;39.30;34.60;1.62;1.79
08.11.2015;09:31:28;39.60;34.60;1.61;1.79
08.11.2015;09:31:38;39.70;34.60;1.62;1.79
08.11.2015;09:31:48;39.80;34.60;1.64;1.79
08.11.2015;09:31:58;39.90;34.60;1.62;1.79
08.11.2015;09:32:08;40.00;34.70;1.65;1.79
08.11.2015;09:32:18;40.00;34.70;1.64;1.79
08.11.2015;09:32:28;40.00;34.70;1.62;1.79
08.11.2015;09:32:38;40.00;34.80;1.64;1.79
08.11.2015;09:32:48;40.00;35.00;1.62;1.79
08.11.2015;09:32:58;40.00;35.00;1.62;1.79
08.11.2015;09:33:08;40.00;35.10;1.62;1.79
08.11.2015;09:33:18;39.90;35.20;1.62;1.78
08.11.2015;09:33:28;39.80;35.20;1.62;1.78
08.11.2015;09:33:38;39.70;35.30;1.64;1.79
08.11.2015;09:33:48;39.70;35.30;1.62;1.79
08.11.2015;09:33:58;39.60;35.40;1.61;1.78
08.11.2015;09:34:08;39.40;35.60;1.62;1.78
08.11.2015;09:34:18;39.30;35.70;1.61;1.78
08.11.2015;09:34:28;39.20;35.70;1.61;1.78
08.11.2015;09:34:38;39.10;35.80;1.64;1.78
08.11.2015;09:34:48;39.00;35.80;1.62;1.78
08.11.2015;09:34:58;38.80;35.90;1.62;1.79
08.11.2015;09:35:08;38.70;35.90;1.62;1.79
08.11.2015;09:35:18;38.60;35.90;1.62;1.79
08.11.2015;09:35:28;38.60;36.10;1.61;1.79
08.11.2015;09:35:38;38.50;36.10;1.61;1.79
08.11.2015;09:35:49;38.40;36.10;1.62;1.79
08.11.2015;09:35:59;38.30;36.10;1.61;1.78
08.11.2015;09:36:09;38.30;36.10;1.61;1.78
08.11.2015;09:36:19;38.10;36.10;1.62;1.78
08.11.2015;09:36:29;38.00;35.90;1.62;1.78
08.11.2015;09:36:39;38.00;35.90;1.62;1.78
08.11.2015;09:36:49;38.00;35.90;1.62;1.78
08.11.2015;09:36:59;37.90;35.90;1.62;1.78
08.11.2015;09:37:09;37.90;35.90;1.61;1.78
08.11.2015;09:37:19;37.80;35.90;1.62;1.78
08.11.2015;09:37:29;37.80;35.90;1.61;1.78
08.11.2015;09:37:39;37.80;35.90;1.61;1.78
08.11.2015;09:37:49;37.70;35.80;1.61;1.78
08.11.2015;09:37:59;37.70;35.80;1.61;1.78
08.11.2015;09:38:09;37.50;35.80;1.62;1.78
08.11.2015;09:38:19;37.50;35.70;1.61;1.78
08.11.2015;09:38:29;37.50;35.70;1.61;1.78
08.11.2015;09:38:39;37.40;35.70;1.61;1.77
08.11.2015;09:38:49;37.40;35.60;1.61;1.78
08.11.2015;09:38:59;37.30;35.60;1.61;1.78
08.11.2015;09:39:09;37.30;35.60;1.62;1.78
08.11.2015;09:39:19;37.30;35.40;1.61;1.78
08.11.2015;09:39:29;37.20;35.40;1.62;1.78
08.11.2015;09:39:39;37.20;35.40;1.61;1.78
08.11.2015;09:39:49;37.20;35.30;1.61;1.78
08.11.2015;09:39:59;37.20;35.30;1.62;1.78
08.11.2015;09:40:09;37.00;35.20;1.61;1.78
08.11.2015;09:40:19;37.00;35.20;1.61;1.78
08.11.2015;09:40:29;36.90;35.10;1.62;1.78
08.11.2015;09:40:39;36.90;35.10;1.61;1.78
08.11.2015;09:40:49;36.90;35.10;1.62;1.78
08.11.2015;09:40:59;36.80;35.00;1.60;1.79
08.11.2015;09:41:09;36.80;35.00;1.61;1.79
08.11.2015;09:41:19;36.80;34.80;1.61;1.79
08.11.2015;09:41:29;36.70;34.80;1.62;1.79
08.11.2015;09:41:39;36.70;34.70;1.61;1.79
08.11.2015;09:41:49;36.70;34.70;1.61;1.79
08.11.2015;09:41:59;36.60;34.60;1.61;1.78
08.11.2015;09:42:09;36.60;34.60;1.62;1.78
08.11.2015;09:42:19;36.40;34.60;1.62;1.78
08.11.2015;09:42:29;36.40;34.40;1.61;1.78
08.11.2015;09:42:39;36.40;34.40;1.62;1.78
08.11.2015;09:42:49;36.40;34.40;1.62;1.79
08.11.2015;09:42:59;36.30;34.30;1.62;1.78
08.11.2015;09:43:09;36.30;34.30;1.62;1.78
08.11.2015;09:43:19;36.30;34.30;1.61;1.78
08.11.2015;09:43:29;36.20;34.20;1.61;1.79
08.11.2015;09:43:39;36.20;34.10;1.64;1.79
08.11.2015;09:43:49;36.10;34.10;1.62;1.79
08.11.2015;09:43:59;36.10;34.10;1.62;1.79
08.11.2015;09:44:09;36.10;34.10;1.64;1.79
08.11.2015;09:44:19;36.10;33.90;1.62;1.79
08.11.2015;09:44:29;35.90;33.90;1.62;1.79
08.11.2015;09:44:39;35.90;33.80;1.62;1.78
08.11.2015;09:44:49;35.90;33.80;1.61;1.79
08.11.2015;09:44:59;35.90;33.80;1.61;1.78
08.11.2015;09:45:09;35.80;33.80;1.61;1.78
08.11.2015;09:45:19;35.80;33.70;1.61;1.78
08.11.2015;09:45:29;35.80;33.70;1.61;1.77
08.11.2015;09:45:39;35.70;33.60;1.61;1.77
08.11.2015;09:45:49;35.70;33.60;1.61;1.77
08.11.2015;09:45:59;35.70;33.60;1.61;1.77
08.11.2015;09:46:10;35.60;33.40;1.62;1.77
08.11.2015;09:46:20;35.60;33.40;1.62;1.77
08.11.2015;09:46:30;35.60;33.40;1.61;1.77
08.11.2015;09:46:40;35.60;33.40;1.62;1.75
08.11.2015;09:46:50;35.40;33.30;1.61;1.77
08.11.2015;09:47:00;35.40;33.30;1.61;1.75
08.11.2015;09:47:10;35.40;33.30;1.60;1.75
08.11.2015;09:47:20;35.40;33.30;1.61;1.77
08.11.2015;09:47:30;35.30;33.20;1.62;1.77
08.11.2015;09:47:40;35.30;33.20;1.61;1.75
08.11.2015;09:47:50;35.30;33.20;1.61;1.77
08.11.2015;09:48:00;35.30;33.20;1.61;1.77
08.11.2015;09:48:10;35.20;33.00;1.62;1.77
08.11.2015;09:48:20;35.20;33.00;1.61;1.77
08.11.2015;09:48:30;35.20;33.00;1.60;1.77
08.11.2015;09:48:40;35.20;32.90;1.61;1.77
08.11.2015;09:48:50;35.10;32.90;1.61;1.77
08.11.2015;09:49:00;35.10;32.90;1.62;1.77
08.11.2015;09:49:10;35.10;32.80;1.62;1.77
08.11.2015;09:49:20;35.10;32.80;1.62;1.77
08.11.2015;09:49:30;35.10;32.80;1.62;1.77
08.11.2015;09:49:40;35.00;32.80;1.61;1.77
08.11.2015;09:49:50;35.00;32.80;1.61;1.78
08.11.2015;09:50:00;35.00;32.70;1.62;1.77
08.11.2015;09:50:10;35.00;32.70;1.64;1.78
08.11.2015;09:50:20;35.00;32.70;1.62;1.78
08.11.2015;09:50:30;34.80;32.50;1.62;1.78
08.11.2015;09:50:40;34.80;32.50;1.64;1.78
08.11.2015;09:50:50;34.80;32.50;1.62;1.78
08.11.2015;09:51:00;34.80;32.50;1.64;1.78
08.11.2015;09:51:10;34.70;32.50;1.64;1.78
08.11.2015;09:51:20;34.70;32.40;1.62;1.78
08.11.2015;09:51:30;34.70;32.40;1.62;1.78
08.11.2015;09:51:40;34.70;32.40;1.62;1.79
08.11.2015;09:51:50;34.70;32.40;1.62;1.79
08.11.2015;09:52:00;34.60;32.30;1.64;1.78
08.11.2015;09:52:10;34.60;32.30;1.64;1.79
08.11.2015;09:52:20;34.60;32.30;1.62;1.79
08.11.2015;09:52:30;34.60;32.30;1.61;1.79
08.11.2015;09:52:40;34.60;32.10;1.62;1.79
08.11.2015;09:52:50;34.40;32.10;1.62;1.79
08.11.2015;09:53:00;34.40;32.10;1.64;1.79
08.11.2015;09:53:10;34.40;32.10;1.64;1.79
08.11.2015;09:53:20;34.40;32.10;1.64;1.79
08.11.2015;09:53:30;34.40;32.00;1.62;1.79
08.11.2015;09:53:40;34.30;32.00;1.64;1.79
08.11.2015;09:53:50;34.30;32.00;1.64;1.78
08.11.2015;09:54:00;34.30;32.00;1.64;1.79
08.11.2015;09:54:10;34.30;32.00;1.62;1.79
08.11.2015;09:54:20;34.30;32.00;1.62;1.79
08.11.2015;09:54:30;34.30;32.00;1.61;1.79
08.11.2015;09:54:40;34.30;31.90;1.62;1.79
08.11.2015;09:54:50;34.30;31.90;1.64;1.79
08.11.2015;09:55:00;34.20;31.90;1.62;1.79
08.11.2015;09:55:10;34.20;31.90;1.62;1.79
08.11.2015;09:55:20;34.20;31.90;1.62;1.79
08.11.2015;09:55:30;34.20;31.70;1.62;1.79
08.11.2015;09:55:40;34.20;31.70;1.62;1.79
08.11.2015;09:55:50;34.10;31.70;1.64;1.79
08.11.2015;09:56:00;34.10;31.70;1.62;1.79
08.11.2015;09:56:10;34.10;31.60;1.64;1.79
08.11.2015;09:56:20;34.10;31.70;1.62;1.79
08.11.2015;09:56:30;33.90;31.60;1.64;1.79
08.11.2015;09:56:41;33.90;31.60;1.64;1.79
08.11.2015;09:56:51;33.90;31.60;1.62;1.79
08.11.2015;09:57:01;33.90;31.60;1.64;1.79
08.11.2015;09:57:11;33.90;31.60;1.64;1.79
08.11.2015;09:57:21;33.90;31.60;1.62;1.79
08.11.2015;09:57:31;33.90;31.50;1.64;1.79
08.11.2015;09:57:41;33.80;31.50;1.62;1.79
08.11.2015;09:57:51;33.80;31.50;1.64;1.79
08.11.2015;09:58:01;33.80;31.50;1.64;1.79
08.11.2015;09:58:11;33.80;31.50;1.62;1.79
08.11.2015;09:58:21;33.80;31.50;1.64;1.79
08.11.2015;09:58:31;33.80;31.30;1.64;1.79
08.11.2015;09:58:41;33.70;31.30;1.64;1.79
08.11.2015;09:58:51;33.70;31.30;1.62;1.79
08.11.2015;09:59:01;33.70;31.30;1.62;1.79
08.11.2015;09:59:11;33.70;31.20;1.62;1.79
08.11.2015;09:59:21;33.70;31.20;1.61;1.79
08.11.2015;09:59:31;33.70;31.20;1.62;1.79
08.11.2015;09:59:41;33.70;31.20;1.61;1.79
08.11.2015;09:59:51;33.70;31.20;1.64;1.79
08.11.2015;10:00:01;33.60;31.20;1.64;1.79
08.11.2015;10:00:11;33.60;31.20;1.64;1.79
08.11.2015;10:00:21;33.60;31.20;1.62;1.79
08.11.2015;10:00:31;33.60;31.20;1.62;1.79
08.11.2015;10:00:41;33.60;31.10;1.62;1.79
08.11.2015;10:00:51;33.60;31.10;1.62;1.79
08.11.2015;10:01:01;33.60;31.10;1.62;1.79
08.11.2015;10:01:11;33.60;31.00;1.64;1.79
08.11.2015;10:01:21;33.40;31.00;1.64;1.79
08.11.2015;10:01:31;33.40;31.00;1.62;1.79
08.11.2015;10:01:41;33.40;31.10;1.62;1.79
08.11.2015;10:01:51;33.40;31.00;1.62;1.79
08.11.2015;10:02:01;33.40;31.00;1.64;1.79
08.11.2015;10:02:11;33.40;31.00;1.64;1.79
08.11.2015;10:02:21;33.40;31.00;1.62;1.79
08.11.2015;10:02:31;33.40;31.00;1.61;1.79
08.11.2015;10:02:41;33.40;30.80;1.62;1.79
08.11.2015;10:02:51;33.30;30.80;1.62;1.79
08.11.2015;10:03:01;33.30;30.80;1.62;1.79
08.11.2015;10:03:11;33.30;30.80;1.62;1.79
08.11.2015;10:03:21;33.30;30.80;1.62;1.79
08.11.2015;10:03:31;33.30;30.80;1.64;1.79
08.11.2015;10:03:41;33.30;30.80;1.62;1.79
08.11.2015;10:03:51;33.30;30.80;1.64;1.79
08.11.2015;10:04:01;33.20;30.70;1.64;1.79
08.11.2015;10:04:11;33.20;30.70;1.64;1.79
08.11.2015;10:04:21;33.20;30.70;1.64;1.79
08.11.2015;10:04:31;33.20;30.70;1.62;1.79
08.11.2015;10:04:41;33.00;30.70;1.62;1.79
08.11.2015;10:04:51;33.00;30.50;1.61;1.78
08.11.2015;10:05:01;33.00;30.50;1.61;1.79
08.11.2015;10:05:11;33.00;30.70;1.61;1.79
08.11.2015;10:05:21;33.00;30.50;1.61;1.79
08.11.2015;10:05:31;33.00;30.50;1.61;1.79
08.11.2015;10:05:41;33.00;30.50;1.62;1.79
08.11.2015;10:05:51;32.80;30.40;1.62;1.79
08.11.2015;10:06:01;32.90;30.50;1.61;1.79
08.11.2015;10:06:11;32.90;30.50;1.61;1.79
08.11.2015;10:06:21;32.90;30.40;1.61;1.78
08.11.2015;10:06:31;32.90;30.40;1.62;1.78
08.11.2015;10:06:41;32.80;30.40;1.61;1.78
08.11.2015;10:06:51;32.90;30.40;1.61;1.78
08.11.2015;10:07:02;32.90;30.40;1.61;1.78
08.11.2015;10:07:12;32.90;30.40;1.62;1.78
08.11.2015;10:07:22;32.80;30.30;1.62;1.78
08.11.2015;10:07:32;32.90;30.30;1.61;1.78
08.11.2015;10:07:42;32.80;30.30;1.61;1.79
08.11.2015;10:07:52;32.90;30.30;1.61;1.78
08.11.2015;10:08:02;32.80;30.10;1.61;1.78
08.11.2015;10:08:12;32.90;30.30;1.61;1.79
08.11.2015;10:08:22;32.90;30.10;1.61;1.79
08.11.2015;10:08:32;32.90;30.10;1.62;1.78
08.11.2015;10:08:42;32.90;30.10;1.62;1.79
08.11.2015;10:08:52;32.90;30.10;1.61;1.79
08.11.2015;10:09:02;33.00;30.10;1.62;1.79
08.11.2015;10:09:12;33.00;30.10;1.62;1.79
08.11.2015;10:09:22;33.00;30.10;1.62;1.79
08.11.2015;10:09:32;33.00;30.00;1.62;1.79
08.11.2015;10:09:42;33.00;30.10;1.61;1.79
08.11.2015;10:09:52;33.00;30.10;1.61;1.79
08.11.2015;10:10:02;33.20;30.10;1.62;1.79
08.11.2015;10:10:12;33.20;30.00;1.62;1.79
08.11.2015;10:10:22;33.20;30.00;1.62;1.79
08.11.2015;10:10:32;33.20;30.00;1.61;1.79
08.11.2015;10:10:42;33.20;30.00;1.61;1.79
08.11.2015;10:10:52;33.20;30.00;1.61;1.79
08.11.2015;10:11:02;33.20;30.00;1.62;1.79
08.11.2015;10:11:12;33.30;29.90;1.62;1.79
08.11.2015;10:11:22;33.30;30.00;1.61;1.79
08.11.2015;10:11:32;33.30;29.90;1.61;1.79
08.11.2015;10:11:42;33.30;29.90;1.61;1.79
08.11.2015;10:11:52;33.30;29.90;1.61;1.79
08.11.2015;10:12:02;33.30;29.90;1.60;1.79
08.11.2015;10:12:12;33.30;29.90;1.60;1.79
08.11.2015;10:12:22;33.40;29.70;1.61;1.78
08.11.2015;10:12:32;33.40;29.70;1.61;1.78
08.11.2015;10:12:42;33.40;29.70;1.60;1.78
08.11.2015;10:12:52;33.40;29.70;1.61;1.78
08.11.2015;10:13:02;33.40;29.70;1.61;1.78
08.11.2015;10:13:12;33.40;29.70;1.60;1.78
08.11.2015;10:13:22;33.40;29.70;1.62;1.79
08.11.2015;10:13:32;33.40;29.70;1.61;1.79
08.11.2015;10:13:42;33.40;29.70;1.61;1.78
08.11.2015;10:13:52;33.60;29.60;1.61;1.79
08.11.2015;10:14:02;33.60;29.70;1.61;1.79
08.11.2015;10:14:12;33.40;29.60;1.62;1.79
08.11.2015;10:14:22;33.40;29.60;1.64;1.79
08.11.2015;10:14:32;33.40;29.60;1.61;1.79
08.11.2015;10:14:42;33.40;29.60;1.62;1.79
08.11.2015;10:14:52;33.40;29.60;1.64;1.79
08.11.2015;10:15:02;33.40;29.60;1.62;1.79
08.11.2015;10:15:12;33.40;29.60;1.64;1.79
08.11.2015;10:15:22;33.40;29.50;1.62;1.79
08.11.2015;10:15:32;33.40;29.50;1.62;1.79
08.11.2015;10:15:42;33.40;29.50;1.62;1.79
08.11.2015;10:15:52;33.40;29.50;1.62;1.79
08.11.2015;10:16:02;33.40;29.50;1.62;1.79
08.11.2015;10:16:12;33.40;29.50;1.64;1.79
08.11.2015;10:16:22;33.40;29.50;1.62;1.79
08.11.2015;10:16:32;33.40;29.50;1.62;1.79
08.11.2015;10:16:42;33.40;29.50;1.62;1.79
08.11.2015;10:16:52;33.40;29.50;1.61;1.79
08.11.2015;10:17:02;33.40;29.50;1.61;1.79
08.11.2015;10:17:12;33.40;29.50;1.61;1.79
08.11.2015;10:17:22;33.40;29.30;1.62;1.79
08.11.2015;10:17:33;33.40;29.50;1.61;1.79
08.11.2015;10:17:43;33.30;29.30;1.60;1.79
08.11.2015;10:17:53;33.40;29.50;1.62;1.79
08.11.2015;10:18:03;33.30;29.30;1.61;1.79
08.11.2015;10:18:13;33.30;29.30;1.61;1.79
08.11.2015;10:18:23;33.30;29.30;1.61;1.79
08.11.2015;10:18:33;33.30;29.30;1.61;1.79
08.11.2015;10:18:43;33.30;29.30;1.60;1.79
08.11.2015;10:18:53;33.30;29.30;1.61;1.79
08.11.2015;10:19:03;33.30;29.30;1.61;1.79
08.11.2015;10:19:13;33.30;29.30;1.61;1.79
08.11.2015;10:19:23;33.30;29.30;1.62;1.79
08.11.2015;10:19:33;33.30;29.30;1.61;1.79
08.11.2015;10:19:43;33.30;29.20;1.61;1.79
08.11.2015;10:19:53;33.20;29.20;1.61;1.79
08.11.2015;10:20:03;33.20;29.30;1.61;1.79
08.11.2015;10:20:13;33.20;29.20;1.62;1.79
08.11.2015;10:20:23;33.30;29.20;1.61;1.79
08.11.2015;10:20:33;33.20;29.20;1.61;1.78
08.11.2015;10:20:43;33.20;29.20;1.61;1.79
08.11.2015;10:20:53;33.20;29.20;1.61;1.79
08.11.2015;10:21:03;33.20;29.30;1.61;1.78
08.11.2015;10:21:13;33.20;29.20;1.61;1.79
08.11.2015;10:21:23;33.20;29.30;1.61;1.78
08.11.2015;10:21:33;33.20;29.20;1.61;1.79
08.11.2015;10:21:43;33.20;29.20;1.61;1.79
08.11.2015;10:21:53;33.20;29.20;1.61;1.78
08.11.2015;10:22:03;33.20;29.20;1.62;1.78
08.11.2015;10:22:13;33.20;29.20;1.62;1.79
08.11.2015;10:22:23;33.00;29.20;1.61;1.78
08.11.2015;10:22:33;33.20;29.20;1.60;1.79
08.11.2015;10:22:43;33.00;29.20;1.61;1.78
08.11.2015;10:22:53;33.00;29.20;1.61;1.78
08.11.2015;10:23:03;33.00;29.20;1.60;1.78
08.11.2015;10:23:13;33.00;29.20;1.60;1.78
08.11.2015;10:23:23;33.00;29.20;1.60;1.78
08.11.2015;10:23:33;33.00;29.20;1.61;1.78
08.11.2015;10:23:43;33.00;29.20;1.61;1.78
08.11.2015;10:23:53;33.00;29.20;1.61;1.78
08.11.2015;10:24:03;33.00;29.20;1.60;1.78
08.11.2015;10:24:13;32.90;29.10;1.61;1.78
08.11.2015;10:24:23;32.90;29.10;1.61;1.78
08.11.2015;10:24:33;32.90;29.10;1.61;1.78
08.11.2015;10:24:43;32.90;29.10;1.61;1.78
08.11.2015;10:24:53;32.90;29.10;1.61;1.78
08.11.2015;10:25:03;32.90;29.10;1.61;1.78
08.11.2015;10:25:13;32.90;29.10;1.60;1.78
08.11.2015;10:25:23;32.90;29.10;1.60;1.78
08.11.2015;10:25:33;32.90;29.10;1.61;1.79
08.11.2015;10:25:43;32.90;29.10;1.61;1.79
08.11.2015;10:25:53;32.90;29.10;1.61;1.79
08.11.2015;10:26:03;32.80;29.10;1.61;1.78
08.11.2015;10:26:13;32.80;29.10;1.61;1.78
08.11.2015;10:26:23;32.80;29.10;1.61;1.79
08.11.2015;10:26:33;32.80;29.10;1.61;1.78
08.11.2015;10:26:43;32.80;29.10;1.60;1.79
08.11.2015;10:26:53;32.80;29.10;1.61;1.79
08.11.2015;10:27:03;32.80;29.10;1.61;1.78
08.11.2015;10:27:13;32.80;28.90;1.60;1.78
08.11.2015;10:27:23;32.80;29.10;1.61;1.78
08.11.2015;10:27:33;32.80;29.10;1.61;1.78
08.11.2015;10:27:43;32.80;28.90;1.60;1.78
08.11.2015;10:27:54;32.80;29.10;1.62;1.78
08.11.2015;10:28:04;32.70;29.10;1.61;1.78
08.11.2015;10:28:14;32.70;29.10;1.61;1.78
08.11.2015;10:28:24;32.80;29.10;1.60;1.78
08.11.2015;10:28:34;32.80;28.90;1.61;1.78
08.11.2015;10:28:44;32.70;28.90;1.60;1.78
08.11.2015;10:28:54;32.70;28.90;1.61;1.78
08.11.2015;10:29:04;32.70;28.90;1.61;1.78
08.11.2015;10:29:14;32.70;28.90;1.60;1.78
08.11.2015;10:29:24;32.70;28.90;1.59;1.78
08.11.2015;10:29:34;32.70;28.90;1.59;1.78
08.11.2015;10:29:44;32.70;28.90;1.61;1.78
08.11.2015;10:29:54;32.70;28.90;1.61;1.78
08.11.2015;10:30:04;32.70;28.90;1.62;1.78
08.11.2015;10:30:14;32.70;28.90;1.61;1.78
08.11.2015;10:30:24;32.70;28.90;1.60;1.78
08.11.2015;10:30:34;32.70;28.90;1.61;1.78
08.11.2015;10:30:44;32.70;28.90;1.60;1.78
08.11.2015;10:30:54;32.70;28.90;1.60;1.78
08.11.2015;10:31:04;32.50;28.90;1.60;1.78
08.11.2015;10:31:14;32.50;28.80;1.61;1.78
08.11.2015;10:31:24;32.50;28.90;1.60;1.78
08.11.2015;10:31:34;32.50;28.90;1.60;1.78
08.11.2015;10:31:44;32.50;28.80;1.60;1.78
08.11.2015;10:31:54;32.50;28.80;1.60;1.78
08.11.2015;10:32:04;32.50;28.80;1.61;1.78
08.11.2015;10:32:14;32.50;28.80;1.60;1.78
08.11.2015;10:32:24;32.50;28.90;1.61;1.78
08.11.2015;10:32:34;32.50;28.80;1.60;1.78
08.11.2015;10:32:44;32.50;28.80;1.61;1.78
08.11.2015;10:32:54;32.50;28.80;1.61;1.78
08.11.2015;10:33:04;32.50;28.80;1.60;1.78
08.11.2015;10:33:14;32.50;28.80;1.60;1.78
08.11.2015;10:33:24;32.40;28.80;1.60;1.78
08.11.2015;10:33:34;32.50;28.80;1.61;1.78
08.11.2015;10:33:44;32.40;28.80;1.61;1.78
08.11.2015;10:33:54;32.40;28.80;1.60;1.78
08.11.2015;10:34:04;32.40;28.80;1.59;1.78
08.11.2015;10:34:14;32.40;28.60;1.61;1.78
08.11.2015;10:34:24;32.40;28.60;1.60;1.78
08.11.2015;10:34:34;32.40;28.60;1.61;1.78
08.11.2015;10:34:44;32.40;28.60;1.60;1.78
08.11.2015;10:34:54;32.40;28.60;1.60;1.78
08.11.2015;10:35:04;32.40;28.60;1.60;1.78
08.11.2015;10:35:14;32.40;28.60;1.59;1.78
08.11.2015;10:35:24;32.40;28.60;1.61;1.78
08.11.2015;10:35:34;32.40;28.60;1.60;1.78
08.11.2015;10:35:44;32.40;28.60;1.60;1.78
08.11.2015;10:35:54;32.40;28.60;1.60;1.78
08.11.2015;10:36:04;32.40;28.60;1.61;1.78
08.11.2015;10:36:14;32.40;28.60;1.60;1.78
08.11.2015;10:36:24;32.40;28.60;1.60;1.78
08.11.2015;10:36:34;32.40;28.60;1.60;1.78
08.11.2015;10:36:44;32.40;28.60;1.60;1.77
08.11.2015;10:36:54;32.40;28.60;1.60;1.78
08.11.2015;10:37:04;32.40;28.60;1.60;1.78
08.11.2015;10:37:14;32.40;28.60;1.60;1.78
08.11.2015;10:37:24;32.40;28.60;1.60;1.78
08.11.2015;10:37:34;32.30;28.60;1.60;1.79
08.11.2015;10:37:44;32.40;28.50;1.61;1.78
08.11.2015;10:37:54;32.30;28.50;1.61;1.78
08.11.2015;10:38:04;32.30;28.50;1.60;1.78
08.11.2015;10:38:14;32.30;28.50;1.61;1.78
08.11.2015;10:38:25;32.30;28.50;1.61;1.78
08.11.2015;10:38:35;32.30;28.50;1.60;1.78
08.11.2015;10:38:45;32.30;28.50;1.61;1.78
08.11.2015;10:38:55;32.30;28.50;1.60;1.78
08.11.2015;10:39:05;32.30;28.50;1.60;1.78
08.11.2015;10:39:15;32.30;28.50;1.61;1.78
08.11.2015;10:39:25;32.30;28.50;1.61;1.78
08.11.2015;10:39:35;32.30;28.50;1.60;1.78
08.11.2015;10:39:45;32.10;28.50;1.60;1.78
08.11.2015;10:39:55;32.10;28.50;1.60;1.78
08.11.2015;10:40:05;32.10;28.40;1.62;1.78
08.11.2015;10:40:15;32.10;28.40;1.61;1.78
08.11.2015;10:40:25;32.10;28.50;1.61;1.78
08.11.2015;10:40:35;32.10;28.50;1.61;1.78
08.11.2015;10:40:45;32.10;28.40;1.60;1.78
08.11.2015;10:40:55;32.10;28.50;1.59;1.78
08.11.2015;10:41:05;32.10;28.50;1.60;1.78
08.11.2015;10:41:15;32.10;28.50;1.60;1.78
08.11.2015;10:41:25;32.10;28.40;1.59;1.78
08.11.2015;10:41:35;32.10;28.40;1.59;1.78
08.11.2015;10:41:45;32.10;28.40;1.60;1.78
08.11.2015;10:41:55;32.10;28.40;1.60;1.78
08.11.2015;10:42:05;32.10;28.40;1.59;1.78
08.11.2015;10:42:15;32.10;28.40;1.59;1.78
08.11.2015;10:42:25;32.10;28.40;1.60;1.78
08.11.2015;10:42:35;32.10;28.40;1.60;1.78
08.11.2015;10:42:45;32.10;28.40;1.60;1.78
08.11.2015;10:42:55;32.10;28.40;1.60;1.78
08.11.2015;10:43:05;32.00;28.20;1.60;1.78
08.11.2015;10:43:15;32.10;28.40;1.59;1.78
08.11.2015;10:43:25;32.10;28.20;1.60;1.78
08.11.2015;10:43:35;32.00;28.20;1.61;1.78
08.11.2015;10:43:45;32.00;28.40;1.60;1.78
08.11.2015;10:43:55;32.00;28.20;1.60;1.78
08.11.2015;10:44:05;32.00;28.20;1.59;1.78
08.11.2015;10:44:15;32.00;28.20;1.60;1.78
08.11.2015;10:44:25;32.00;28.20;1.60;1.78
08.11.2015;10:44:35;32.00;28.20;1.61;1.78
08.11.2015;10:44:45;32.00;28.20;1.60;1.78
08.11.2015;10:44:55;32.00;28.20;1.60;1.78
08.11.2015;10:45:05;32.00;28.20;1.60;1.78
08.11.2015;10:45:15;32.10;28.20;1.60;1.78
08.11.2015;10:45:25;32.00;28.20;1.60;1.78
08.11.2015;10:45:35;32.00;28.20;1.60;1.78
08.11.2015;10:45:45;32.00;28.20;1.61;1.78
08.11.2015;10:45:55;32.00;28.20;1.61;1.78
08.11.2015;10:46:05;32.00;28.20;1.61;1.78
08.11.2015;10:46:15;32.00;28.20;1.60;1.78
08.11.2015;10:46:25;32.10;28.20;1.60;1.78
08.11.2015;10:46:35;32.00;28.20;1.60;1.78
08.11.2015;10:46:45;32.00;28.10;1.60;1.78
08.11.2015;10:46:55;32.00;28.10;1.60;1.78
08.11.2015;10:47:05;32.00;28.10;1.59;1.78
08.11.2015;10:47:15;32.00;28.10;1.60;1.78
08.11.2015;10:47:25;32.00;28.10;1.59;1.77
08.11.2015;10:47:35;32.00;28.10;1.59;1.78
08.11.2015;10:47:45;32.00;28.10;1.59;1.77
08.11.2015;10:47:55;32.00;28.10;1.60;1.78
08.11.2015;10:48:05;32.00;28.10;1.59;1.78
08.11.2015;10:48:15;31.90;27.90;1.60;1.77
08.11.2015;10:48:25;31.90;28.10;1.60;1.77
08.11.2015;10:48:35;31.90;28.10;1.60;1.77
08.11.2015;10:48:46;31.90;28.10;1.59;1.77
08.11.2015;10:48:56;31.90;27.90;1.59;1.77
08.11.2015;10:49:06;31.90;27.90;1.59;1.77
08.11.2015;10:49:16;31.90;27.90;1.59;1.78
08.11.2015;10:49:26;31.90;28.10;1.60;1.78
08.11.2015;10:49:36;31.90;28.10;1.60;1.78
08.11.2015;10:49:46;31.90;28.10;1.60;1.78
08.11.2015;10:49:56;31.90;27.90;1.59;1.77
08.11.2015;10:50:06;31.90;28.10;1.60;1.78
08.11.2015;10:50:16;31.90;27.90;1.60;1.77
08.11.2015;10:50:26;31.90;27.90;1.60;1.77
08.11.2015;10:50:36;31.90;27.90;1.59;1.78
08.11.2015;10:50:46;31.90;27.90;1.58;1.77
08.11.2015;10:50:56;31.90;27.90;1.70;1.85
08.11.2015;10:51:06;31.90;27.90;1.65;1.84
08.11.2015;10:51:16;31.90;27.90;1.66;1.84
08.11.2015;10:51:26;31.90;27.90;1.65;1.83
08.11.2015;10:51:36;31.90;27.90;1.65;1.83
08.11.2015;10:51:46;31.90;27.90;1.65;1.83
08.11.2015;10:51:56;31.90;27.90;1.65;1.83
08.11.2015;10:52:06;31.90;27.90;1.65;1.83
08.11.2015;10:52:16;31.90;27.90;1.64;1.83
08.11.2015;10:52:26;31.90;27.90;1.65;1.83
08.11.2015;10:52:36;31.90;27.90;1.64;1.83
08.11.2015;10:52:46;31.70;27.80;1.65;1.83
08.11.2015;10:52:56;31.70;27.80;1.64;1.83
08.11.2015;10:53:06;31.90;27.90;1.64;1.83
08.11.2015;10:53:16;31.70;27.80;1.65;1.83
08.11.2015;10:53:26;31.90;27.90;1.66;1.83
08.11.2015;10:53:36;31.70;27.80;1.65;1.83
08.11.2015;10:53:46;31.70;27.80;1.64;1.83
08.11.2015;10:53:56;31.70;27.80;1.64;1.83
08.11.2015;10:54:06;31.70;27.80;1.65;1.83
08.11.2015;10:54:16;31.70;27.80;1.65;1.83
08.11.2015;10:54:26;31.70;27.80;1.64;1.83
08.11.2015;10:54:36;31.90;27.80;1.66;1.83
08.11.2015;10:54:46;31.70;27.80;1.65;1.83
08.11.2015;10:54:56;31.70;27.80;1.65;1.83
08.11.2015;10:55:06;31.70;27.80;1.65;1.83
08.11.2015;10:55:16;31.70;27.80;1.64;1.83
08.11.2015;10:55:26;31.70;27.80;1.66;1.83
08.11.2015;10:55:36;31.70;27.80;1.66;1.83
08.11.2015;10:55:46;31.70;27.80;1.65;1.83
08.11.2015;10:55:56;31.70;27.80;1.65;1.83
08.11.2015;10:56:06;31.70;27.80;1.65;1.83
08.11.2015;10:56:16;31.70;27.80;1.66;1.83
08.11.2015;10:56:26;31.70;27.80;1.65;1.83
08.11.2015;10:56:36;31.70;27.80;1.65;1.83
08.11.2015;10:56:46;31.70;27.80;1.65;1.83
08.11.2015;10:56:56;31.70;27.80;1.65;1.83
08.11.2015;10:57:06;31.90;27.80;1.65;1.83
08.11.2015;10:57:16;31.70;27.80;1.66;1.83
08.11.2015;10:57:26;31.70;27.70;1.66;1.83
08.11.2015;10:57:36;31.70;27.70;1.66;1.83
08.11.2015;10:57:46;31.70;27.80;1.65;1.83
08.11.2015;10:57:56;31.70;27.70;1.66;1.83
08.11.2015;10:58:06;31.70;27.70;1.66;1.83
08.11.2015;10:58:16;31.70;27.70;1.66;1.83
08.11.2015;10:58:26;31.70;27.70;1.65;1.81
08.11.2015;10:58:36;31.70;27.70;1.66;1.81
08.11.2015;10:58:46;31.70;27.70;1.65;1.83
08.11.2015;10:58:56;31.60;27.70;1.66;1.81
08.11.2015;10:59:06;31.60;27.70;1.65;1.83
08.11.2015;10:59:17;31.70;27.70;1.67;1.83
08.11.2015;10:59:27;31.60;27.70;1.65;1.83
08.11.2015;10:59:37;31.60;27.70;1.66;1.83
08.11.2015;10:59:47;31.60;27.70;1.65;1.83
08.11.2015;10:59:57;31.60;27.70;1.66;1.83
08.11.2015;11:00:07;31.60;27.70;1.65;1.83
08.11.2015;11:00:17;31.60;27.70;1.65;1.83
08.11.2015;11:00:27;31.60;27.70;1.65;1.83
08.11.2015;11:00:37;31.60;27.70;1.65;1.83
08.11.2015;11:00:47;31.60;27.70;1.65;1.83
08.11.2015;11:00:57;31.60;27.70;1.66;1.83
08.11.2015;11:01:07;31.60;27.70;1.64;1.83
08.11.2015;11:01:17;31.60;27.80;1.65;1.83
08.11.2015;11:01:27;31.60;27.70;1.65;1.83
08.11.2015;11:01:37;31.60;27.70;1.70;1.83
08.11.2015;11:01:47;31.60;27.70;1.80;1.98
08.11.2015;11:01:57;31.60;27.70;1.79;1.96
08.11.2015;11:02:07;31.60;27.70;1.67;1.86
08.11.2015;11:02:17;31.60;27.70;1.73;1.89
08.11.2015;11:02:27;31.60;27.70;1.81;2.00
08.11.2015;11:02:37;31.60;27.70;1.90;2.07
08.11.2015;11:02:47;31.50;27.70;1.97;2.12
08.11.2015;11:02:57;31.50;27.70;2.00;2.17
08.11.2015;11:03:07;31.60;27.70;2.04;2.20
08.11.2015;11:03:17;31.60;27.70;1.80;2.00
08.11.2015;11:03:27;31.50;27.70;1.71;1.90
08.11.2015;11:03:37;31.50;27.70;1.67;1.86
08.11.2015;11:03:47;31.50;27.70;1.67;1.85
08.11.2015;11:03:57;31.50;27.70;1.66;1.84
08.11.2015;11:04:07;31.50;27.70;1.67;1.84
08.11.2015;11:04:17;31.50;27.70;1.67;1.85
08.11.2015;11:04:27;31.50;27.70;1.67;1.85
08.11.2015;11:04:37;31.50;27.70;1.67;1.85
08.11.2015;11:04:47;31.50;27.70;1.67;1.84
08.11.2015;11:04:57;31.50;27.70;1.67;1.84
08.11.2015;11:05:07;31.50;27.70;1.67;1.84
08.11.2015;11:05:17;31.50;27.50;1.66;1.84
08.11.2015;11:05:27;31.50;27.70;1.67;1.84
08.11.2015;11:05:37;31.50;27.50;1.67;1.84
08.11.2015;11:05:47;31.50;27.50;1.66;1.84
08.11.2015;11:05:57;31.30;27.50;1.65;1.84
08.11.2015;11:06:07;31.30;27.50;1.66;1.84
08.11.2015;11:06:17;31.30;27.50;1.66;1.84
08.11.2015;11:06:27;31.30;27.50;1.66;1.84
08.11.2015;11:06:37;31.30;27.50;1.66;1.84
08.11.2015;11:06:47;31.30;27.50;1.66;1.84
08.11.2015;11:06:57;31.30;27.50;1.66;1.84
08.11.2015;11:07:07;31.30;27.50;1.67;1.84
08.11.2015;11:07:17;31.30;27.50;1.66;1.84
08.11.2015;11:07:27;31.30;27.50;1.66;1.84
08.11.2015;11:07:37;31.30;27.50;1.67;1.84
08.11.2015;11:07:47;31.30;27.50;1.66;1.84
08.11.2015;11:07:57;31.20;27.50;1.66;1.84
08.11.2015;11:08:07;31.20;27.40;1.66;1.84
08.11.2015;11:08:17;31.20;27.40;1.66;1.84
08.11.2015;11:08:27;31.20;27.40;1.66;1.84
08.11.2015;11:08:37;31.20;27.50;1.65;1.84
08.11.2015;11:08:47;31.20;27.40;1.66;1.84
08.11.2015;11:08:57;31.20;27.50;1.66;1.84
08.11.2015;11:09:07;31.20;27.50;1.66;1.84
08.11.2015;11:09:17;31.20;27.40;1.66;1.84
08.11.2015;11:09:27;31.10;27.40;1.66;1.84
08.11.2015;11:09:38;31.10;27.40;1.67;1.84
08.11.2015;11:09:48;31.10;27.40;1.67;1.84
08.11.2015;11:09:58;31.10;27.40;1.66;1.84
08.11.2015;11:10:08;31.10;27.40;1.67;1.84
08.11.2015;11:10:18;31.10;27.40;1.66;1.84
08.11.2015;11:10:28;31.10;27.40;1.66;1.83
08.11.2015;11:10:38;31.10;27.40;1.66;1.84
08.11.2015;11:10:48;31.10;27.40;1.67;1.83
08.11.2015;11:10:58;31.10;27.40;1.66;1.83
08.11.2015;11:11:08;31.10;27.40;1.66;1.83
08.11.2015;11:11:18;31.10;27.40;1.66;1.83
08.11.2015;11:11:28;31.10;27.40;1.65;1.83
08.11.2015;11:11:38;31.10;27.40;1.65;1.83
08.11.2015;11:11:48;31.10;27.40;1.65;1.81
08.11.2015;11:11:58;31.10;27.40;1.64;1.83
08.11.2015;11:12:08;31.00;27.40;1.66;1.83
08.11.2015;11:12:18;31.10;27.40;1.65;1.83
08.11.2015;11:12:28;31.00;27.40;1.66;1.83
08.11.2015;11:12:38;31.00;27.40;1.66;1.81
08.11.2015;11:12:48;31.00;27.40;1.65;1.81
08.11.2015;11:12:58;31.00;27.40;1.65;1.81
08.11.2015;11:13:08;31.10;27.40;1.65;1.81
08.11.2015;11:13:18;31.00;27.40;1.65;1.81
08.11.2015;11:13:28;31.00;27.40;1.65;1.81
08.11.2015;11:13:38;31.00;27.40;1.64;1.81
08.11.2015;11:13:48;31.00;27.40;1.65;1.81
08.11.2015;11:13:58;31.00;27.40;1.65;1.81
08.11.2015;11:14:08;31.00;27.40;1.65;1.81
08.11.2015;11:14:18;31.00;27.40;1.66;1.81
08.11.2015;11:14:28;31.00;27.40;1.65;1.81
08.11.2015;11:14:38;31.00;27.40;1.64;1.81
08.11.2015;11:14:48;31.00;27.40;1.65;1.81
08.11.2015;11:14:58;31.00;27.40;1.65;1.81
08.11.2015;11:15:08;31.00;27.40;1.64;1.81
08.11.2015;11:15:18;31.00;27.40;1.64;1.81
08.11.2015;11:15:28;31.00;27.40;1.64;1.81
08.11.2015;11:15:38;31.00;27.20;1.64;1.81
08.11.2015;11:15:48;31.00;27.20;1.65;1.81
08.11.2015;11:15:58;31.10;27.40;1.65;1.81
08.11.2015;11:16:08;31.00;27.40;1.66;1.81
08.11.2015;11:16:18;31.10;27.40;1.65;1.81
08.11.2015;11:16:28;31.00;27.40;1.65;1.81
08.11.2015;11:16:38;31.00;27.40;1.64;1.81
08.11.2015;11:16:48;31.00;27.20;1.65;1.81
08.11.2015;11:16:58;31.00;27.40;1.65;1.81
08.11.2015;11:17:08;31.00;27.40;1.66;1.81
08.11.2015;11:17:18;31.00;27.20;1.66;1.83
08.11.2015;11:17:28;31.00;27.40;1.66;1.83
08.11.2015;11:17:38;31.00;27.20;1.66;1.83
08.11.2015;11:17:48;31.00;27.20;1.65;1.83
08.11.2015;11:17:58;31.00;27.20;1.65;1.83
08.11.2015;11:18:08;31.00;27.20;1.65;1.83
08.11.2015;11:18:18;31.00;27.20;1.65;1.83
08.11.2015;11:18:28;31.00;27.40;1.66;1.83
08.11.2015;11:18:38;30.80;27.20;1.66;1.83
08.11.2015;11:18:48;30.80;27.20;1.67;1.83
08.11.2015;11:18:58;30.80;27.20;1.67;1.83
08.11.2015;11:19:08;30.80;27.20;1.66;1.83
08.11.2015;11:19:18;31.00;27.40;1.66;1.83
08.11.2015;11:19:28;30.80;27.20;1.66;1.84
08.11.2015;11:19:38;30.80;27.20;1.66;1.84
08.11.2015;11:19:48;30.80;27.20;1.66;1.83
08.11.2015;11:19:59;30.80;27.20;1.65;1.83
08.11.2015;11:20:09;30.80;27.20;1.65;1.83
08.11.2015;11:20:19;30.80;27.20;1.66;1.83
08.11.2015;11:20:29;30.80;27.20;1.66;1.83
08.11.2015;11:20:39;30.80;27.20;1.66;1.83
08.11.2015;11:20:49;30.70;27.20;1.66;1.83
08.11.2015;11:20:59;30.80;27.20;1.65;1.83
08.11.2015;11:21:09;30.70;27.20;1.65;1.83
08.11.2015;11:21:19;30.70;27.20;1.65;1.83
08.11.2015;11:21:29;30.70;27.20;1.65;1.84
08.11.2015;11:21:39;30.70;27.20;1.66;1.83
08.11.2015;11:21:49;30.70;27.20;1.65;1.83
08.11.2015;11:21:59;30.70;27.20;1.65;1.84
08.11.2015;11:22:09;30.70;27.20;1.65;1.83
08.11.2015;11:22:19;30.70;27.20;1.66;1.83
08.11.2015;11:22:29;30.70;27.20;1.66;1.84
08.11.2015;11:22:39;30.70;27.20;1.65;1.83
08.11.2015;11:22:49;30.70;27.20;1.66;1.83
08.11.2015;11:22:59;30.70;27.20;1.66;1.83
08.11.2015;11:23:09;30.70;27.20;1.66;1.83
08.11.2015;11:23:19;30.70;27.20;1.66;1.83
08.11.2015;11:23:29;30.70;27.20;1.66;1.83
08.11.2015;11:23:39;30.70;27.20;1.66;1.83
08.11.2015;11:23:49;30.50;27.10;1.66;1.83
08.11.2015;11:23:59;30.50;27.10;1.66;1.83
08.11.2015;11:24:09;30.50;27.10;1.66;1.83
08.11.2015;11:24:19;30.50;27.10;1.66;1.83
08.11.2015;11:24:29;30.50;27.10;1.66;1.83
08.11.2015;11:24:39;30.50;27.10;1.66;1.83
08.11.2015;11:24:49;30.50;27.10;1.65;1.83
08.11.2015;11:24:59;30.40;27.10;1.66;1.83
08.11.2015;11:25:09;30.40;27.10;1.66;1.83
08.11.2015;11:25:19;30.40;27.10;1.66;1.83
08.11.2015;11:25:29;30.40;27.10;1.65;1.83
08.11.2015;11:25:39;30.40;27.10;1.64;1.83
08.11.2015;11:25:49;30.40;27.10;1.66;1.83
08.11.2015;11:25:59;30.40;27.10;1.66;1.83
08.11.2015;11:26:09;30.40;27.10;1.67;1.83
08.11.2015;11:26:19;30.40;27.10;1.66;1.83
08.11.2015;11:26:29;30.40;27.10;1.66;1.83
08.11.2015;11:26:39;30.30;27.10;1.66;1.83
08.11.2015;11:26:49;30.40;27.10;1.66;1.83
08.11.2015;11:26:59;30.30;27.10;1.65;1.83
08.11.2015;11:27:09;30.30;27.10;1.65;1.83
08.11.2015;11:27:19;30.30;27.10;1.66;1.83
08.11.2015;11:27:29;30.30;27.10;1.66;1.83
08.11.2015;11:27:39;30.30;27.10;1.67;1.83
08.11.2015;11:27:49;30.30;27.10;1.66;1.83
08.11.2015;11:27:59;30.30;27.10;1.66;1.83
08.11.2015;11:28:09;30.30;27.10;1.66;1.83
08.11.2015;11:28:19;30.30;27.10;1.66;1.83
08.11.2015;11:28:29;30.30;27.10;1.65;1.83
08.11.2015;11:28:39;30.10;27.10;1.66;1.83
08.11.2015;11:28:49;30.10;27.10;1.66;1.83
08.11.2015;11:28:59;30.10;27.10;1.66;1.83
08.11.2015;11:29:09;30.10;27.10;1.66;1.83
08.11.2015;11:29:19;30.10;27.10;1.66;1.83
08.11.2015;11:29:29;30.10;27.10;1.65;1.83
08.11.2015;11:29:39;30.10;27.10;1.66;1.83
08.11.2015;11:29:49;30.10;27.10;1.66;1.83
08.11.2015;11:29:59;30.10;27.10;1.66;1.83
08.11.2015;11:30:09;30.10;27.10;1.65;1.83
08.11.2015;11:30:20;30.00;27.10;1.66;1.83
08.11.2015;11:30:30;30.10;27.10;1.66;1.83
08.11.2015;11:30:40;30.00;27.10;1.66;1.83
08.11.2015;11:30:50;30.00;27.10;1.65;1.83
08.11.2015;11:31:00;30.00;27.10;1.65;1.83
08.11.2015;11:31:10;30.00;27.10;1.66;1.83
08.11.2015;11:31:20;30.00;27.10;1.66;1.83
08.11.2015;11:31:30;30.00;27.10;1.65;1.83
08.11.2015;11:31:40;30.00;27.10;1.65;1.81
08.11.2015;11:31:50;30.00;26.90;1.65;1.83
08.11.2015;11:32:00;30.00;26.90;1.64;1.83
08.11.2015;11:32:10;30.00;26.90;1.64;1.81
08.11.2015;11:32:20;30.00;26.90;1.64;1.81
08.11.2015;11:32:30;30.00;27.10;1.65;1.83
08.11.2015;11:32:40;30.00;26.90;1.65;1.81
08.11.2015;11:32:50;30.00;26.90;1.65;1.83
08.11.2015;11:33:00;30.00;26.90;1.64;1.81
08.11.2015;11:33:10;30.00;26.90;1.65;1.83
08.11.2015;11:33:20;30.00;26.90;1.66;1.83
08.11.2015;11:33:30;30.00;26.90;1.65;1.83
08.11.2015;11:33:40;30.00;26.90;1.65;1.83
08.11.2015;11:33:50;30.00;26.90;1.65;1.83
08.11.2015;11:34:00;30.00;26.90;1.65;1.81
08.11.2015;11:34:10;30.00;26.90;1.64;1.83
08.11.2015;11:34:20;30.00;26.90;1.65;1.83
08.11.2015;11:34:30;30.00;26.90;1.65;1.83
08.11.2015;11:34:40;30.00;26.90;1.65;1.83
08.11.2015;11:34:50;30.00;26.90;1.65;1.83
08.11.2015;11:35:00;30.00;26.90;1.66;1.83
08.11.2015;11:35:10;30.00;26.90;1.65;1.83
08.11.2015;11:35:20;30.00;26.90;1.65;1.83
08.11.2015;11:35:30;30.00;26.90;1.66;1.83
08.11.2015;11:35:40;30.00;26.90;1.65;1.83
08.11.2015;11:35:50;30.00;26.90;1.64;1.83
08.11.2015;11:36:00;30.00;26.90;1.65;1.83
08.11.2015;11:36:10;30.00;26.90;1.65;1.83
08.11.2015;11:36:20;30.00;26.90;1.66;1.83
08.11.2015;11:36:30;30.00;26.90;1.66;1.83
08.11.2015;11:36:40;30.00;26.90;1.64;1.81
08.11.2015;11:36:50;30.00;26.90;1.64;1.81
08.11.2015;11:37:00;29.90;26.90;1.65;1.83
08.11.2015;11:37:10;30.00;26.90;1.64;1.83
08.11.2015;11:37:20;30.00;26.80;1.64;1.83
08.11.2015;11:37:30;30.00;26.90;1.65;1.83
08.11.2015;11:37:40;29.90;26.90;1.65;1.83
08.11.2015;11:37:50;29.90;26.80;1.65;1.81
08.11.2015;11:38:00;29.90;26.80;1.65;1.81
08.11.2015;11:38:10;30.00;26.80;1.65;1.81
08.11.2015;11:38:20;30.00;26.90;1.64;1.81
08.11.2015;11:38:30;29.90;26.90;1.64;1.83
08.11.2015;11:38:40;29.90;26.90;1.64;1.81
08.11.2015;11:38:50;29.90;26.80;1.64;1.81
08.11.2015;11:39:00;29.90;26.80;1.65;1.81
08.11.2015;11:39:10;29.90;26.80;1.65;1.81
08.11.2015;11:39:20;29.90;26.80;1.65;1.81
08.11.2015;11:39:30;29.90;26.90;1.65;1.81
08.11.2015;11:39:40;29.90;26.80;1.65;1.81
08.11.2015;11:39:50;29.90;26.80;1.65;1.81
08.11.2015;11:40:00;29.90;26.80;1.64;1.81
08.11.2015;11:40:10;29.90;26.80;1.64;1.81
08.11.2015;11:40:20;29.90;26.80;1.64;1.81
08.11.2015;11:40:30;29.90;26.80;1.64;1.83
08.11.2015;11:40:40;29.90;26.80;1.65;1.83
08.11.2015;11:40:51;29.90;26.80;1.65;1.83
08.11.2015;11:41:01;29.90;26.80;1.65;1.83
08.11.2015;11:41:11;29.90;26.80;1.64;1.83
08.11.2015;11:41:21;29.70;26.80;1.65;1.83
08.11.2015;11:41:31;29.90;26.80;1.65;1.83
08.11.2015;11:41:41;29.90;26.80;1.65;1.83
08.11.2015;11:41:51;29.70;26.80;1.65;1.81
08.11.2015;11:42:01;29.70;26.80;1.65;1.81
08.11.2015;11:42:11;29.70;26.80;1.65;1.83
08.11.2015;11:42:21;29.70;26.80;1.65;1.83
08.11.2015;11:42:31;29.70;26.80;1.64;1.81
08.11.2015;11:42:41;29.70;26.80;1.64;1.83
08.11.2015;11:42:51;29.70;26.80;1.65;1.83
08.11.2015;11:43:01;29.70;26.80;1.64;1.83
08.11.2015;11:43:11;29.70;26.80;1.65;1.83
08.11.2015;11:43:21;29.70;26.80;1.64;1.83
08.11.2015;11:43:31;29.60;26.80;1.65;1.83
08.11.2015;11:43:41;29.60;26.80;1.64;1.83
08.11.2015;11:43:51;29.60;26.80;1.64;1.83
08.11.2015;11:44:01;29.70;26.80;1.64;1.83
08.11.2015;11:44:11;29.60;26.80;1.64;1.83
08.11.2015;11:44:21;29.60;26.80;1.64;1.81
08.11.2015;11:44:31;29.60;26.80;1.64;1.81
08.11.2015;11:44:41;29.60;26.60;1.64;1.81
08.11.2015;11:44:51;29.60;26.80;1.64;1.81
08.11.2015;11:45:01;29.60;26.80;1.64;1.81
08.11.2015;11:45:11;29.60;26.80;1.64;1.81
08.11.2015;11:45:21;29.60;26.80;1.64;1.81
08.11.2015;11:45:31;29.60;26.80;1.64;1.81
08.11.2015;11:45:41;29.60;26.60;1.64;1.81
08.11.2015;11:45:51;29.60;26.80;1.64;1.81
08.11.2015;11:46:01;29.60;26.60;1.64;1.81
08.11.2015;11:46:11;29.60;26.60;1.64;1.80
08.11.2015;11:46:21;29.60;26.80;1.64;1.80
08.11.2015;11:46:31;29.60;26.60;1.64;1.80
08.11.2015;11:46:41;29.60;26.60;1.64;1.81
08.11.2015;11:46:51;29.60;26.60;1.62;1.81
08.11.2015;11:47:01;29.60;26.60;1.62;1.80
08.11.2015;11:47:11;29.60;26.60;1.64;1.81
08.11.2015;11:47:21;29.60;26.80;1.62;1.81
08.11.2015;11:47:31;29.60;26.80;1.62;1.81
08.11.2015;11:47:41;29.60;26.80;1.62;1.81
08.11.2015;11:47:51;29.70;26.80;1.61;1.81
08.11.2015;11:48:01;29.60;26.80;1.62;1.81
08.11.2015;11:48:11;29.60;26.80;1.62;1.81
08.11.2015;11:48:21;29.60;26.80;1.62;1.80
08.11.2015;11:48:31;29.60;26.80;1.62;1.80
08.11.2015;11:48:41;29.70;26.60;1.62;1.81
08.11.2015;11:48:51;29.70;26.60;1.61;1.81
08.11.2015;11:49:01;29.60;26.60;1.61;1.81
08.11.2015;11:49:11;29.60;26.60;1.62;1.80
08.11.2015;11:49:21;29.70;26.60;1.62;1.81
08.11.2015;11:49:31;29.70;26.60;1.62;1.81
08.11.2015;11:49:41;29.70;26.60;1.62;1.80
08.11.2015;11:49:51;29.70;26.60;1.62;1.81
08.11.2015;11:50:01;29.70;26.60;1.61;1.81
08.11.2015;11:50:11;29.70;26.60;1.61;1.80
08.11.2015;11:50:21;29.70;26.60;1.62;1.81
08.11.2015;11:50:31;29.70;26.60;1.62;1.80
08.11.2015;11:50:41;29.70;26.60;1.61;1.80
08.11.2015;11:50:51;29.70;26.60;1.62;1.80
08.11.2015;11:51:02;29.70;26.60;1.61;1.80
08.11.2015;11:51:12;29.60;26.60;1.61;1.80
08.11.2015;11:51:22;29.60;26.60;1.62;1.80
08.11.2015;11:51:32;29.60;26.60;1.61;1.81
08.11.2015;11:51:42;29.60;26.60;1.64;1.81
08.11.2015;11:51:52;29.60;26.60;1.64;1.80
08.11.2015;11:52:02;29.70;26.60;1.62;1.81
08.11.2015;11:52:12;29.60;26.60;1.62;1.81
08.11.2015;11:52:22;29.60;26.60;1.62;1.80
08.11.2015;11:52:32;29.60;26.60;1.62;1.80
08.11.2015;11:52:42;29.60;26.60;1.62;1.81
