Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf
08.11.2015;18:05:27;33.00;28.40;1.73;1.86
08.11.2015;18:05:37;33.00;28.40;1.72;1.85
08.11.2015;18:05:48;33.00;28.40;1.72;1.85
08.11.2015;18:05:58;33.00;28.40;1.72;1.85
08.11.2015;18:06:08;33.00;28.40;1.72;1.85
08.11.2015;18:06:18;33.00;28.50;1.72;1.85
08.11.2015;18:06:28;33.00;28.50;1.72;1.85
08.11.2015;18:06:38;33.00;28.50;1.73;1.85
08.11.2015;18:06:48;33.00;28.50;1.73;1.85
08.11.2015;18:06:58;33.20;28.50;1.74;1.85
08.11.2015;18:07:08;33.20;28.50;1.73;1.85
08.11.2015;18:07:18;33.00;28.50;1.73;1.85
08.11.2015;18:07:28;33.20;28.50;1.73;1.85
08.11.2015;18:07:38;33.20;28.50;1.73;1.85
08.11.2015;18:07:48;33.20;28.50;1.73;1.85
08.11.2015;18:07:58;33.20;28.50;1.73;1.85
08.11.2015;18:08:08;33.20;28.50;1.72;1.85
08.11.2015;18:08:18;33.20;28.50;1.71;1.85
08.11.2015;18:08:28;33.20;28.50;1.72;1.85
08.11.2015;18:08:38;33.20;28.50;1.72;1.85
08.11.2015;18:08:48;33.20;28.50;1.74;1.85
08.11.2015;18:08:58;33.20;28.60;1.72;1.85
08.11.2015;18:09:08;33.20;28.50;1.73;1.85
08.11.2015;18:09:18;33.20;28.50;1.73;1.85
08.11.2015;18:09:28;33.20;28.60;1.73;1.85
08.11.2015;18:09:38;33.20;28.60;1.73;1.85
08.11.2015;18:09:48;33.20;28.60;1.73;1.85
08.11.2015;18:09:58;33.20;28.60;1.73;1.85
08.11.2015;18:10:08;33.20;28.60;1.73;1.85
08.11.2015;18:10:18;33.20;28.60;1.73;1.85
08.11.2015;18:10:28;33.20;28.60;1.73;1.85
08.11.2015;18:10:38;33.20;28.60;1.73;1.86
08.11.2015;18:10:48;33.20;28.60;1.73;1.85
08.11.2015;18:10:58;33.20;28.60;1.73;1.85
08.11.2015;18:11:08;33.20;28.60;1.73;1.86
08.11.2015;18:11:18;33.20;28.60;1.73;1.85
08.11.2015;18:11:28;33.20;28.60;1.73;1.85
08.11.2015;18:11:38;33.20;28.60;1.73;1.85
08.11.2015;18:11:48;33.20;28.60;1.74;1.86
08.11.2015;18:11:58;33.20;28.60;1.74;1.85
08.11.2015;18:12:08;33.20;28.60;1.73;1.85
08.11.2015;18:12:18;33.20;28.60;1.73;1.85
08.11.2015;18:12:28;33.20;28.60;1.73;1.85
08.11.2015;18:12:38;33.20;28.80;1.72;1.85
08.11.2015;18:12:48;33.20;28.80;1.73;1.85
08.11.2015;18:12:58;33.30;28.80;1.73;1.85
08.11.2015;18:13:08;33.20;28.80;1.72;1.85
08.11.2015;18:13:18;33.30;28.80;1.72;1.85
08.11.2015;18:13:28;33.20;28.80;1.72;1.84
08.11.2015;18:13:38;33.30;28.80;1.72;1.85
08.11.2015;18:13:48;33.30;28.80;1.72;1.85
08.11.2015;18:13:58;33.30;28.60;1.72;1.84
08.11.2015;18:14:08;33.30;28.80;1.72;1.84
08.11.2015;18:14:18;33.30;28.80;1.73;1.85
08.11.2015;18:14:28;33.30;28.80;1.73;1.85
08.11.2015;18:14:38;33.30;28.80;1.73;1.85
08.11.2015;18:14:48;33.30;28.80;1.72;1.85
08.11.2015;18:14:58;33.30;28.80;1.72;1.85
08.11.2015;18:15:08;33.30;28.80;1.73;1.85
08.11.2015;18:15:18;33.30;28.80;1.73;1.85
08.11.2015;18:15:28;33.30;28.80;1.72;1.85
08.11.2015;18:15:38;33.30;28.80;1.72;1.85
08.11.2015;18:15:48;33.30;28.80;1.72;1.85
08.11.2015;18:15:58;33.40;28.80;1.72;1.85
08.11.2015;18:16:09;33.30;28.80;1.73;1.85
08.11.2015;18:16:19;33.30;28.80;1.73;1.86
08.11.2015;18:16:29;33.30;28.80;1.73;1.86
08.11.2015;18:16:39;33.30;28.80;1.72;1.85
08.11.2015;18:16:49;33.30;28.90;1.72;1.86
08.11.2015;18:16:59;33.30;28.80;1.74;1.86
08.11.2015;18:17:09;33.30;28.80;1.72;1.86
08.11.2015;18:17:19;33.30;28.80;1.73;1.86
08.11.2015;18:17:29;33.30;28.80;1.72;1.85
08.11.2015;18:17:39;33.30;28.80;1.73;1.86
08.11.2015;18:17:49;33.30;28.80;1.73;1.86
08.11.2015;18:17:59;33.30;28.80;1.73;1.85
08.11.2015;18:18:09;33.30;28.80;1.73;1.86
08.11.2015;18:18:19;33.30;28.80;1.73;1.85
08.11.2015;18:18:29;33.30;28.80;1.73;1.85
08.11.2015;18:18:39;33.30;28.80;1.72;1.85
08.11.2015;18:18:49;33.30;28.80;1.72;1.85
08.11.2015;18:18:59;33.30;28.80;1.73;1.85
08.11.2015;18:19:09;33.20;28.80;1.74;1.85
08.11.2015;18:19:19;33.30;28.90;1.73;1.85
08.11.2015;18:19:29;33.20;28.80;1.74;1.85
08.11.2015;18:19:39;33.30;28.90;1.73;1.85
08.11.2015;18:19:49;33.20;28.90;1.73;1.85
08.11.2015;18:19:59;33.20;28.80;1.72;1.84
08.11.2015;18:20:09;33.20;28.80;1.72;1.84
08.11.2015;18:20:19;33.20;28.80;1.73;1.84
08.11.2015;18:20:29;33.20;28.90;1.72;1.84
08.11.2015;18:20:39;33.20;28.90;1.73;1.84
08.11.2015;18:20:49;33.00;28.80;1.72;1.84
08.11.2015;18:20:59;33.00;28.80;1.73;1.84
08.11.2015;18:21:09;33.00;28.90;1.73;1.84
08.11.2015;18:21:19;33.00;28.90;1.72;1.84
08.11.2015;18:21:29;33.00;28.90;1.72;1.84
08.11.2015;18:21:39;33.00;28.80;1.72;1.84
08.11.2015;18:21:49;33.00;28.80;1.72;1.84
08.11.2015;18:21:59;33.00;28.90;1.72;1.84
08.11.2015;18:22:09;32.90;28.80;1.72;1.84
08.11.2015;18:22:19;32.90;28.90;1.72;1.84
08.11.2015;18:22:29;32.90;28.90;1.72;1.84
08.11.2015;18:22:39;32.90;28.90;1.72;1.83
08.11.2015;18:22:49;32.90;28.90;1.72;1.84
08.11.2015;18:22:59;32.90;28.90;1.72;1.83
08.11.2015;18:23:09;32.90;28.90;1.72;1.83
08.11.2015;18:23:19;32.90;28.90;1.72;1.84
08.11.2015;18:23:29;33.00;28.90;1.71;1.83
08.11.2015;18:23:39;32.90;28.80;1.72;1.83
08.11.2015;18:23:49;32.90;28.80;1.72;1.84
08.11.2015;18:23:59;32.90;28.80;1.71;1.83
08.11.2015;18:24:09;33.00;28.80;1.72;1.83
08.11.2015;18:24:19;33.00;28.80;1.73;1.84
08.11.2015;18:24:29;33.20;28.80;1.72;1.84
08.11.2015;18:24:39;33.20;28.80;1.72;1.84
08.11.2015;18:24:49;33.20;28.80;1.72;1.84
08.11.2015;18:24:59;33.20;28.80;1.72;1.84
08.11.2015;18:25:09;33.20;28.80;1.72;1.84
08.11.2015;18:25:19;33.20;28.80;1.71;1.85
08.11.2015;18:25:29;33.20;28.80;1.71;1.85
08.11.2015;18:25:39;33.20;28.80;1.71;1.85
08.11.2015;18:25:49;33.20;28.90;1.72;1.85
08.11.2015;18:25:59;33.20;28.90;1.71;1.85
08.11.2015;18:26:09;33.20;28.90;1.73;1.85
08.11.2015;18:26:20;33.30;28.90;1.72;1.85
08.11.2015;18:26:30;33.30;28.90;1.72;1.85
08.11.2015;18:26:40;33.30;28.90;1.72;1.85
08.11.2015;18:26:50;33.30;28.90;1.73;1.85
08.11.2015;18:27:00;33.20;28.90;1.73;1.85
08.11.2015;18:27:10;33.30;28.90;1.73;1.85
08.11.2015;18:27:20;33.20;28.80;1.73;1.85
08.11.2015;18:27:30;33.20;28.80;1.73;1.86
08.11.2015;18:27:40;33.20;28.80;1.73;1.86
08.11.2015;18:27:50;33.20;28.90;1.73;1.86
08.11.2015;18:28:00;33.20;28.90;1.73;1.86
08.11.2015;18:28:10;33.00;28.90;1.72;1.86
08.11.2015;18:28:20;33.00;28.90;1.71;1.85
08.11.2015;18:28:30;33.00;28.90;1.71;1.85
08.11.2015;18:28:40;33.00;28.90;1.72;1.85
08.11.2015;18:28:50;33.00;28.90;1.72;1.85
08.11.2015;18:29:00;32.90;28.90;1.71;1.85
08.11.2015;18:29:10;32.90;28.90;1.72;1.85
08.11.2015;18:29:20;32.90;28.90;1.72;1.85
08.11.2015;18:29:30;32.80;28.90;1.72;1.85
08.11.2015;18:29:40;32.80;28.90;1.71;1.85
08.11.2015;18:29:50;32.80;28.90;1.72;1.85
08.11.2015;18:30:00;32.70;28.90;1.72;1.86
08.11.2015;18:30:10;32.70;28.90;1.72;1.85
08.11.2015;18:30:20;32.80;29.10;1.71;1.85
08.11.2015;18:30:30;32.70;28.90;1.72;1.85
08.11.2015;18:30:40;32.50;28.90;1.72;1.85
08.11.2015;18:30:50;32.50;28.90;1.72;1.85
08.11.2015;18:31:00;32.50;28.90;1.73;1.85
08.11.2015;18:31:10;32.50;28.90;1.72;1.85
08.11.2015;18:31:20;32.50;28.90;1.72;1.85
08.11.2015;18:31:30;32.40;28.90;1.72;1.85
08.11.2015;18:31:40;32.40;28.90;1.73;1.85
08.11.2015;18:31:50;32.40;28.90;1.72;1.86
08.11.2015;18:32:00;32.40;28.90;1.72;1.85
08.11.2015;18:32:10;32.30;28.90;1.73;1.85
08.11.2015;18:32:20;32.30;28.90;1.72;1.86
08.11.2015;18:32:30;32.30;28.90;1.73;1.85
08.11.2015;18:32:40;32.30;28.90;1.73;1.85
08.11.2015;18:32:50;32.30;28.90;1.73;1.86
08.11.2015;18:33:00;32.30;28.90;1.72;1.85
08.11.2015;18:33:10;32.30;28.80;1.73;1.85
08.11.2015;18:33:20;32.30;28.80;1.73;1.85
08.11.2015;18:33:30;32.30;28.90;1.72;1.85
08.11.2015;18:33:40;32.30;28.80;1.73;1.85
08.11.2015;18:33:50;32.40;28.90;1.72;1.85
08.11.2015;18:34:00;32.40;28.90;1.72;1.86
08.11.2015;18:34:10;32.40;28.80;1.72;1.85
08.11.2015;18:34:20;32.50;28.90;1.72;1.86
08.11.2015;18:34:30;32.50;28.80;1.73;1.86
08.11.2015;18:34:40;32.50;28.80;1.72;1.86
08.11.2015;18:34:50;32.70;28.80;1.73;1.86
08.11.2015;18:35:00;32.80;28.80;1.73;1.86
08.11.2015;18:35:10;32.80;28.80;1.72;1.86
08.11.2015;18:35:20;32.90;28.80;1.72;1.86
08.11.2015;18:35:30;32.90;28.80;1.72;1.86
08.11.2015;18:35:40;33.00;28.80;1.72;1.86
08.11.2015;18:35:50;33.00;28.80;1.73;1.86
08.11.2015;18:36:00;33.20;28.80;1.73;1.86
08.11.2015;18:36:10;33.20;28.80;1.73;1.85
08.11.2015;18:36:20;33.30;28.80;1.73;1.86
08.11.2015;18:36:30;33.30;28.80;1.73;1.86
08.11.2015;18:36:40;33.30;28.80;1.73;1.86
08.11.2015;18:36:51;33.40;28.80;1.73;1.85
08.11.2015;18:37:01;33.40;28.80;1.73;1.86
08.11.2015;18:37:11;33.60;28.80;1.73;1.86
08.11.2015;18:37:21;33.60;28.80;1.73;1.86
08.11.2015;18:37:31;33.60;28.80;1.73;1.85
08.11.2015;18:37:41;33.60;28.80;1.73;1.85
08.11.2015;18:37:51;33.70;28.80;1.73;1.86
08.11.2015;18:38:01;33.70;28.80;1.73;1.86
08.11.2015;18:38:11;33.70;28.80;1.72;1.86
08.11.2015;18:38:21;33.70;28.80;1.73;1.86
08.11.2015;18:38:31;33.70;28.80;1.73;1.85
08.11.2015;18:38:41;33.70;28.80;1.73;1.86
08.11.2015;18:38:51;33.70;28.80;1.74;1.86
08.11.2015;18:39:01;33.70;28.80;1.73;1.86
08.11.2015;18:39:11;33.80;28.90;1.74;1.86
08.11.2015;18:39:21;33.80;28.80;1.73;1.85
08.11.2015;18:39:31;33.80;28.80;1.73;1.86
08.11.2015;18:39:41;33.80;28.80;1.74;1.86
08.11.2015;18:39:51;33.70;28.80;1.74;1.86
08.11.2015;18:40:01;33.70;28.80;1.73;1.85
08.11.2015;18:40:11;33.70;28.80;1.73;1.86
08.11.2015;18:40:21;33.80;28.80;1.73;1.86
08.11.2015;18:40:31;33.70;28.80;1.72;1.86
08.11.2015;18:40:41;33.80;28.90;1.72;1.86
08.11.2015;18:40:51;33.80;28.80;1.72;1.86
08.11.2015;18:41:01;33.80;28.80;1.73;1.86
08.11.2015;18:41:11;33.80;28.90;1.72;1.86
08.11.2015;18:41:21;33.70;28.90;1.72;1.85
08.11.2015;18:41:31;33.80;28.90;1.73;1.86
08.11.2015;18:41:41;33.70;28.90;1.73;1.86
08.11.2015;18:41:51;33.70;28.90;1.73;1.86
08.11.2015;18:42:01;33.70;28.90;1.73;1.86
08.11.2015;18:42:11;33.70;28.90;1.74;1.86
08.11.2015;18:42:21;33.60;28.90;1.73;1.86
08.11.2015;18:42:31;33.70;28.90;1.73;1.86
08.11.2015;18:42:41;33.70;28.90;1.74;1.85
08.11.2015;18:42:51;33.70;28.90;1.74;1.86
08.11.2015;18:43:01;33.60;28.90;1.73;1.86
08.11.2015;18:43:11;33.60;28.90;1.73;1.85
08.11.2015;18:43:21;33.60;28.90;1.73;1.86
08.11.2015;18:43:31;33.60;28.90;1.73;1.86
08.11.2015;18:43:41;33.60;29.10;1.72;1.86
08.11.2015;18:43:51;33.60;29.10;1.72;1.85
08.11.2015;18:44:01;33.60;29.10;1.73;1.85
08.11.2015;18:44:11;33.60;29.10;1.73;1.86
08.11.2015;18:44:21;33.40;29.10;1.74;1.85
08.11.2015;18:44:31;33.40;29.10;1.73;1.85
08.11.2015;18:44:41;33.40;29.10;1.72;1.85
08.11.2015;18:44:51;33.40;29.10;1.77;1.91
08.11.2015;18:45:01;33.40;29.10;1.74;1.86
08.11.2015;18:45:11;33.40;29.10;1.72;1.85
08.11.2015;18:45:21;33.40;29.10;1.71;1.85
08.11.2015;18:45:31;33.30;29.10;1.72;1.85
08.11.2015;18:45:41;33.30;29.10;1.71;1.85
08.11.2015;18:45:51;33.30;29.10;1.71;1.85
08.11.2015;18:46:01;33.30;29.10;1.72;1.84
08.11.2015;18:46:11;33.30;29.10;1.71;1.85
08.11.2015;18:46:21;33.20;29.10;1.71;1.85
08.11.2015;18:46:31;33.30;29.20;1.70;1.85
08.11.2015;18:46:41;33.20;29.10;1.72;1.85
08.11.2015;18:46:51;33.20;29.10;1.71;1.85
08.11.2015;18:47:01;33.20;29.10;1.72;1.85
08.11.2015;18:47:12;33.20;29.20;1.72;1.85
08.11.2015;18:47:22;33.20;29.10;1.71;1.85
08.11.2015;18:47:32;33.20;29.10;1.71;1.85
08.11.2015;18:47:42;33.20;29.20;1.72;1.85
08.11.2015;18:47:52;33.20;29.10;1.72;1.85
08.11.2015;18:48:02;33.20;29.10;1.71;1.85
08.11.2015;18:48:12;33.20;29.10;1.70;1.85
08.11.2015;18:48:22;33.00;29.10;1.71;1.85
08.11.2015;18:48:32;33.20;29.10;1.71;1.85
08.11.2015;18:48:42;33.20;29.10;1.70;1.85
08.11.2015;18:48:52;33.20;29.10;1.71;1.85
08.11.2015;18:49:02;33.20;29.10;1.71;1.85
08.11.2015;18:49:12;33.20;29.10;1.71;1.85
08.11.2015;18:49:22;33.30;29.10;1.72;1.85
08.11.2015;18:49:32;33.30;29.10;1.71;1.85
08.11.2015;18:49:42;33.30;29.10;1.71;1.85
08.11.2015;18:49:52;33.30;29.10;1.70;1.85
08.11.2015;18:50:02;33.30;29.10;1.70;1.85
08.11.2015;18:50:12;33.30;29.10;1.71;1.85
08.11.2015;18:50:22;33.40;29.10;1.72;1.85
08.11.2015;18:50:32;33.40;29.10;1.71;1.85
08.11.2015;18:50:42;33.40;29.10;1.73;1.84
08.11.2015;18:50:52;33.40;29.10;1.72;1.84
08.11.2015;18:51:02;33.40;29.10;1.72;1.84
08.11.2015;18:51:12;33.40;28.90;1.70;1.85
08.11.2015;18:51:22;33.40;28.90;1.70;1.84
08.11.2015;18:51:32;33.40;28.90;1.71;1.84
08.11.2015;18:51:42;33.60;28.90;1.71;1.84
08.11.2015;18:51:52;33.60;28.90;1.71;1.84
08.11.2015;18:52:02;33.60;28.90;1.71;1.84
08.11.2015;18:52:12;33.60;28.90;1.67;1.84
08.11.2015;18:52:22;33.60;28.90;1.67;1.84
08.11.2015;18:52:32;33.60;28.90;1.70;1.84
08.11.2015;18:52:42;33.60;28.90;1.67;1.84
08.11.2015;18:52:52;33.60;28.90;1.67;1.83
08.11.2015;18:53:02;33.60;28.90;1.70;1.83
08.11.2015;18:53:12;33.60;28.90;1.68;1.83
08.11.2015;18:53:22;33.60;28.90;1.68;1.83
08.11.2015;18:53:32;33.60;28.90;1.67;1.84
08.11.2015;18:53:42;33.60;28.90;1.67;1.83
08.11.2015;18:53:52;33.60;28.80;1.68;1.83
08.11.2015;18:54:02;33.60;28.80;1.68;1.83
08.11.2015;18:54:12;33.60;28.80;1.67;1.83
08.11.2015;18:54:22;33.60;28.90;1.67;1.83
08.11.2015;18:54:32;33.60;28.80;1.70;1.83
08.11.2015;18:54:42;33.60;28.90;1.70;1.83
08.11.2015;18:54:52;33.60;28.80;1.70;1.83
08.11.2015;18:55:02;33.60;28.80;1.70;1.83
08.11.2015;18:55:12;33.60;28.80;1.70;1.83
08.11.2015;18:55:22;33.60;28.80;1.68;1.83
08.11.2015;18:55:32;33.60;28.80;1.70;1.83
08.11.2015;18:55:42;33.60;28.80;1.68;1.83
08.11.2015;18:55:52;33.60;28.80;1.66;1.83
08.11.2015;18:56:02;33.60;28.90;1.68;1.83
08.11.2015;18:56:12;33.60;28.80;1.67;1.83
08.11.2015;18:56:22;33.60;28.80;1.67;1.83
08.11.2015;18:56:32;33.40;28.80;1.68;1.83
08.11.2015;18:56:42;33.40;28.80;1.70;1.83
08.11.2015;18:56:52;33.40;28.80;1.68;1.83
08.11.2015;18:57:02;33.40;28.80;1.68;1.83
08.11.2015;18:57:12;33.40;28.80;1.68;1.83
08.11.2015;18:57:22;33.60;28.90;1.66;1.81
08.11.2015;18:57:33;33.60;28.80;1.68;1.83
08.11.2015;18:57:43;33.60;28.90;1.70;1.83
08.11.2015;18:57:53;33.60;28.80;1.68;1.83
08.11.2015;18:58:03;33.60;28.80;1.70;1.81
08.11.2015;18:58:13;33.60;28.90;1.67;1.83
08.11.2015;18:58:23;33.60;28.90;1.68;1.83
08.11.2015;18:58:33;33.60;28.90;1.70;1.83
08.11.2015;18:58:43;33.60;28.90;1.67;1.83
08.11.2015;18:58:53;33.60;28.80;1.67;1.83
08.11.2015;18:59:03;33.60;28.90;1.67;1.83
08.11.2015;18:59:13;33.60;28.90;1.67;1.83
08.11.2015;18:59:23;33.60;28.90;1.68;1.83
08.11.2015;18:59:33;33.60;28.90;1.67;1.83
08.11.2015;18:59:43;33.60;28.90;1.66;1.83
08.11.2015;18:59:53;33.60;28.90;1.66;1.83
08.11.2015;19:00:03;33.60;28.90;1.64;1.81
08.11.2015;19:00:13;33.40;28.80;1.66;1.83
08.11.2015;19:00:23;33.60;28.90;1.67;1.81
08.11.2015;19:00:33;33.60;28.90;1.65;1.81
08.11.2015;19:00:43;33.60;28.80;1.65;1.81
08.11.2015;19:00:53;33.60;28.80;1.67;1.80
08.11.2015;19:01:03;33.60;28.80;1.62;1.81
08.11.2015;19:01:13;33.60;28.80;1.65;1.80
08.11.2015;19:01:23;33.60;28.80;1.62;1.80
08.11.2015;19:01:33;33.60;28.80;1.64;1.80
08.11.2015;19:01:43;33.60;28.80;1.64;1.79
08.11.2015;19:01:53;33.40;28.80;1.64;1.79
08.11.2015;19:02:03;33.60;28.80;1.64;1.79
08.11.2015;19:02:13;33.40;28.80;1.64;1.79
08.11.2015;19:02:23;33.40;28.80;1.62;1.79
08.11.2015;19:02:33;33.40;28.80;1.64;1.79
08.11.2015;19:02:43;33.40;28.80;1.61;1.79
08.11.2015;19:02:53;33.40;28.80;1.64;1.79
08.11.2015;19:03:03;33.40;28.80;1.62;1.79
08.11.2015;19:03:13;33.30;28.80;1.65;1.78
08.11.2015;19:03:23;33.30;28.80;1.62;1.78
08.11.2015;19:03:33;33.30;28.80;1.62;1.78
08.11.2015;19:03:43;33.30;28.80;1.62;1.78
08.11.2015;19:03:53;33.20;28.80;1.64;1.77
08.11.2015;19:04:03;33.20;28.90;1.64;1.78
08.11.2015;19:04:13;33.20;28.80;1.64;1.77
08.11.2015;19:04:23;33.30;28.90;1.64;1.78
08.11.2015;19:04:33;33.20;28.80;1.64;1.77
08.11.2015;19:04:43;33.20;28.90;1.62;1.77
08.11.2015;19:04:53;33.00;28.90;1.65;1.77
08.11.2015;19:05:03;33.00;28.90;1.64;1.78
08.11.2015;19:05:13;33.00;28.90;1.64;1.77
08.11.2015;19:05:23;33.00;28.90;1.64;1.78
08.11.2015;19:05:33;33.00;28.90;1.65;1.78
08.11.2015;19:05:43;33.00;28.90;1.66;1.78
08.11.2015;19:05:53;32.90;28.90;1.65;1.78
08.11.2015;19:06:03;32.90;28.90;1.65;1.78
08.11.2015;19:06:13;32.90;28.90;1.65;1.78
08.11.2015;19:06:23;32.90;28.90;1.66;1.78
08.11.2015;19:06:33;32.90;28.90;1.65;1.78
08.11.2015;19:06:43;32.90;28.90;1.65;1.78
08.11.2015;19:06:53;32.80;28.90;1.66;1.78
08.11.2015;19:07:03;32.80;28.90;1.65;1.78
08.11.2015;19:07:13;32.80;28.80;1.66;1.77
08.11.2015;19:07:23;32.80;28.90;1.66;1.77
08.11.2015;19:07:33;32.80;28.80;1.65;1.77
08.11.2015;19:07:43;32.80;28.80;1.65;1.75
08.11.2015;19:07:53;32.80;28.90;1.65;1.77
08.11.2015;19:08:04;32.80;28.80;1.67;1.78
08.11.2015;19:08:14;32.80;28.80;1.65;1.79
08.11.2015;19:08:24;32.80;28.80;1.65;1.79
08.11.2015;19:08:34;32.80;28.80;1.65;1.78
08.11.2015;19:08:44;32.80;28.80;1.65;1.78
08.11.2015;19:08:54;32.80;28.80;1.64;1.78
08.11.2015;19:09:04;32.70;28.80;1.65;1.78
08.11.2015;19:09:14;32.70;28.80;1.66;1.77
08.11.2015;19:09:24;32.70;28.80;1.64;1.77
08.11.2015;19:09:34;32.70;28.80;1.65;1.77
08.11.2015;19:09:44;32.70;28.80;1.64;1.78
08.11.2015;19:09:54;32.70;28.60;1.64;1.79
08.11.2015;19:10:04;32.80;28.60;1.65;1.79
08.11.2015;19:10:14;32.80;28.80;1.64;1.79
08.11.2015;19:10:24;32.80;28.60;1.67;1.80
08.11.2015;19:10:34;32.80;28.60;1.65;1.79
08.11.2015;19:10:44;32.70;28.60;1.65;1.78
08.11.2015;19:10:54;32.70;28.60;1.66;1.79
08.11.2015;19:11:04;32.70;28.60;1.66;1.80
08.11.2015;19:11:14;32.70;28.60;1.65;1.79
08.11.2015;19:11:24;32.70;28.60;1.66;1.79
08.11.2015;19:11:34;32.70;28.60;1.66;1.78
08.11.2015;19:11:44;32.70;28.60;1.65;1.78
08.11.2015;19:11:54;32.70;28.60;1.66;1.78
08.11.2015;19:12:04;32.50;28.60;1.66;1.78
08.11.2015;19:12:14;32.50;28.60;1.64;1.78
08.11.2015;19:12:24;32.40;28.50;1.65;1.79
08.11.2015;19:12:34;32.40;28.50;1.65;1.80
08.11.2015;19:12:44;32.40;28.60;1.65;1.80
08.11.2015;19:12:54;32.30;28.50;1.64;1.79
08.11.2015;19:13:04;32.10;28.50;1.65;1.79
08.11.2015;19:13:14;32.10;28.50;1.64;1.79
08.11.2015;19:13:24;32.00;28.50;1.65;1.80
08.11.2015;19:13:34;32.00;28.50;1.65;1.80
08.11.2015;19:13:44;31.90;28.50;1.64;1.79
08.11.2015;19:13:54;31.90;28.50;1.65;1.79
08.11.2015;19:14:04;31.70;28.50;1.64;1.79
08.11.2015;19:14:14;31.70;28.50;1.65;1.78
08.11.2015;19:14:24;31.60;28.50;1.65;1.79
08.11.2015;19:14:34;31.50;28.50;1.66;1.80
08.11.2015;19:14:44;31.50;28.50;1.64;1.79
08.11.2015;19:14:54;31.30;28.50;1.65;1.78
08.11.2015;19:15:04;31.30;28.50;1.64;1.78
08.11.2015;19:15:14;31.20;28.50;1.65;1.77
08.11.2015;19:15:24;31.20;28.50;1.65;1.77
08.11.2015;19:15:34;31.10;28.50;1.65;1.77
08.11.2015;19:15:44;31.10;28.50;1.64;1.77
08.11.2015;19:15:54;31.00;28.40;1.64;1.78
08.11.2015;19:16:04;30.80;28.40;1.64;1.79
08.11.2015;19:16:14;30.80;28.40;1.64;1.79
08.11.2015;19:16:24;30.70;28.40;1.64;1.78
08.11.2015;19:16:34;30.70;28.40;1.62;1.77
08.11.2015;19:16:44;30.70;28.40;1.64;1.77
08.11.2015;19:16:54;30.50;28.40;1.65;1.75
08.11.2015;19:17:04;30.50;28.40;1.64;1.75
08.11.2015;19:17:14;30.50;28.40;1.62;1.75
08.11.2015;19:17:24;30.40;28.40;1.65;1.77
08.11.2015;19:17:34;30.50;28.40;1.64;1.78
08.11.2015;19:17:44;30.40;28.40;1.64;1.78
08.11.2015;19:17:54;30.40;28.40;1.64;1.78
08.11.2015;19:18:04;30.50;28.40;1.64;1.79
08.11.2015;19:18:14;30.50;28.40;1.64;1.79
08.11.2015;19:18:25;30.70;28.40;1.62;1.77
08.11.2015;19:18:35;30.70;28.20;1.62;1.75
08.11.2015;19:18:45;30.70;28.20;1.64;1.75
08.11.2015;19:18:55;30.80;28.20;1.64;1.75
08.11.2015;19:19:05;30.80;28.20;1.62;1.77
08.11.2015;19:19:15;31.00;28.20;1.64;1.78
08.11.2015;19:19:25;31.00;28.20;1.64;1.79
08.11.2015;19:19:35;31.10;28.20;1.65;1.79
08.11.2015;19:19:45;31.20;28.20;1.65;1.79
08.11.2015;19:19:55;31.30;28.20;1.64;1.78
08.11.2015;19:20:05;31.50;28.10;1.65;1.77
08.11.2015;19:20:15;31.50;28.10;1.65;1.77
08.11.2015;19:20:25;31.60;28.10;1.65;1.77
08.11.2015;19:20:35;31.70;28.10;1.65;1.78
08.11.2015;19:20:45;31.90;28.10;1.65;1.78
08.11.2015;19:20:55;31.90;28.10;1.65;1.80
08.11.2015;19:21:05;32.00;28.10;1.64;1.80
08.11.2015;19:21:15;32.10;28.10;1.65;1.80
08.11.2015;19:21:25;32.30;28.10;1.65;1.79
08.11.2015;19:21:35;32.40;28.10;1.65;1.79
08.11.2015;19:21:45;32.40;27.90;1.65;1.77
08.11.2015;19:21:55;32.50;28.10;1.65;1.78
08.11.2015;19:22:05;32.70;27.90;1.65;1.79
08.11.2015;19:22:15;32.70;27.90;1.65;1.79
08.11.2015;19:22:25;32.80;27.90;1.65;1.80
08.11.2015;19:22:35;32.80;27.90;1.65;1.80
08.11.2015;19:22:45;32.90;27.90;1.65;1.80
08.11.2015;19:22:55;33.00;27.90;1.65;1.80
08.11.2015;19:23:05;33.00;27.80;1.66;1.79
08.11.2015;19:23:15;33.00;27.80;1.67;1.79
08.11.2015;19:23:25;33.20;27.80;1.66;1.78
08.11.2015;19:23:35;33.20;27.80;1.66;1.78
08.11.2015;19:23:45;33.30;27.80;1.65;1.79
08.11.2015;19:23:55;33.30;27.80;1.65;1.79
08.11.2015;19:24:05;33.30;27.80;1.66;1.79
08.11.2015;19:24:15;33.40;27.80;1.65;1.80
08.11.2015;19:24:25;33.40;27.80;1.66;1.81
08.11.2015;19:24:35;33.40;27.80;1.66;1.80
08.11.2015;19:24:45;33.60;27.80;1.66;1.79
08.11.2015;19:24:55;33.60;27.80;1.66;1.79
08.11.2015;19:25:05;33.60;27.80;1.67;1.79
08.11.2015;19:25:15;33.60;27.80;1.66;1.79
08.11.2015;19:25:25;33.70;27.80;1.66;1.80
08.11.2015;19:25:35;33.70;27.80;1.66;1.79
08.11.2015;19:25:45;33.60;27.80;1.66;1.79
08.11.2015;19:25:55;33.70;27.80;1.67;1.79
08.11.2015;19:26:05;33.70;27.80;1.66;1.79
08.11.2015;19:26:15;33.70;27.80;1.66;1.79
08.11.2015;19:26:25;33.70;27.80;1.67;1.79
08.11.2015;19:26:35;33.70;27.80;1.67;1.79
08.11.2015;19:26:45;33.70;27.80;1.67;1.78
08.11.2015;19:26:55;33.70;27.80;1.65;1.78
08.11.2015;19:27:05;33.70;27.80;1.65;1.78
08.11.2015;19:27:15;33.70;27.80;1.66;1.78
08.11.2015;19:27:25;33.70;27.80;1.66;1.79
08.11.2015;19:27:35;33.70;27.80;1.66;1.79
08.11.2015;19:27:45;33.70;27.80;1.66;1.80
08.11.2015;19:27:55;33.70;27.80;1.66;1.81
08.11.2015;19:28:05;33.70;27.80;1.66;1.80
08.11.2015;19:28:15;33.70;27.80;1.67;1.80
08.11.2015;19:28:25;33.70;27.90;1.66;1.79
08.11.2015;19:28:35;33.70;27.90;1.67;1.79
08.11.2015;19:28:46;33.70;27.90;1.67;1.79
08.11.2015;19:28:56;33.70;27.90;1.65;1.80
08.11.2015;19:29:06;33.70;27.90;1.66;1.80
08.11.2015;19:29:16;33.70;27.90;1.66;1.80
08.11.2015;19:29:26;33.70;27.90;1.66;1.80
08.11.2015;19:29:36;33.70;28.10;1.67;1.80
08.11.2015;19:29:46;33.70;28.10;1.67;1.80
08.11.2015;19:29:56;33.70;28.10;1.67;1.80
08.11.2015;19:30:06;33.70;28.10;1.67;1.80
08.11.2015;19:30:16;33.70;28.10;1.65;1.81
08.11.2015;19:30:26;33.80;28.20;1.67;1.80
08.11.2015;19:30:36;33.80;28.10;1.67;1.80
08.11.2015;19:30:46;33.80;28.20;1.66;1.80
08.11.2015;19:30:56;33.80;28.20;1.67;1.80
08.11.2015;19:31:06;33.80;28.20;1.66;1.80
08.11.2015;19:31:16;33.80;28.20;1.66;1.80
08.11.2015;19:31:26;33.80;28.20;1.67;1.81
08.11.2015;19:31:36;33.80;28.20;1.67;1.81
08.11.2015;19:31:46;33.80;28.20;1.67;1.81
08.11.2015;19:31:56;33.80;28.20;1.68;1.80
08.11.2015;19:32:06;33.90;28.20;1.67;1.80
08.11.2015;19:32:16;33.90;28.40;1.67;1.80
08.11.2015;19:32:26;33.90;28.40;1.67;1.80
08.11.2015;19:32:36;33.90;28.40;1.67;1.81
08.11.2015;19:32:46;33.90;28.40;1.67;1.80
08.11.2015;19:32:56;33.90;28.40;1.67;1.81
08.11.2015;19:33:06;34.10;28.40;1.67;1.80
08.11.2015;19:33:16;33.90;28.40;1.67;1.80
08.11.2015;19:33:26;34.10;28.40;1.66;1.81
08.11.2015;19:33:36;34.10;28.40;1.67;1.81
08.11.2015;19:33:46;34.10;28.40;1.67;1.81
08.11.2015;19:33:56;34.10;28.40;1.68;1.81
08.11.2015;19:34:06;34.10;28.40;1.67;1.81
08.11.2015;19:34:16;34.20;28.40;1.67;1.81
08.11.2015;19:34:26;34.20;28.40;1.67;1.81
08.11.2015;19:34:36;34.20;28.50;1.68;1.81
08.11.2015;19:34:46;34.30;28.50;1.67;1.81
08.11.2015;19:34:56;34.20;28.50;1.67;1.81
08.11.2015;19:35:06;34.20;28.50;1.67;1.81
08.11.2015;19:35:16;34.30;28.50;1.67;1.81
08.11.2015;19:35:26;34.30;28.50;1.67;1.81
08.11.2015;19:35:36;34.40;28.50;1.67;1.81
08.11.2015;19:35:46;34.30;28.50;1.67;1.81
08.11.2015;19:35:56;34.30;28.50;1.67;1.81
08.11.2015;19:36:06;34.40;28.50;1.67;1.81
08.11.2015;19:36:16;34.40;28.50;1.66;1.81
08.11.2015;19:36:26;34.40;28.60;1.66;1.81
08.11.2015;19:36:36;34.40;28.60;1.67;1.81
08.11.2015;19:36:46;34.40;28.60;1.67;1.83
08.11.2015;19:36:56;34.40;28.60;1.66;1.83
08.11.2015;19:37:06;34.40;28.60;1.67;1.83
08.11.2015;19:37:16;34.40;28.60;1.67;1.83
08.11.2015;19:37:26;34.40;28.60;1.67;1.81
08.11.2015;19:37:36;34.30;28.60;1.67;1.81
08.11.2015;19:37:46;34.30;28.60;1.67;1.83
08.11.2015;19:37:56;34.30;28.80;1.67;1.83
08.11.2015;19:38:06;34.30;28.60;1.66;1.83
08.11.2015;19:38:16;34.30;28.80;1.67;1.83
08.11.2015;19:38:26;34.30;28.80;1.67;1.83
08.11.2015;19:38:36;34.30;28.80;1.68;1.83
08.11.2015;19:38:46;34.30;28.80;1.67;1.83
08.11.2015;19:38:56;34.30;28.80;1.67;1.83
08.11.2015;19:39:07;34.30;28.80;1.67;1.83
08.11.2015;19:39:17;34.30;28.80;1.67;1.83
08.11.2015;19:39:27;34.30;28.80;1.67;1.83
08.11.2015;19:39:37;34.30;28.80;1.67;1.83
08.11.2015;19:39:47;34.30;28.80;1.67;1.83
08.11.2015;19:39:57;34.30;28.90;1.68;1.81
08.11.2015;19:40:07;34.30;28.90;1.68;1.83
08.11.2015;19:40:17;34.30;28.90;1.67;1.83
08.11.2015;19:40:27;34.30;28.90;1.67;1.83
08.11.2015;19:40:37;34.30;28.90;1.67;1.83
08.11.2015;19:40:47;34.30;28.90;1.67;1.81
08.11.2015;19:40:57;34.30;28.90;1.68;1.81
08.11.2015;19:41:07;34.30;28.90;1.68;1.81
08.11.2015;19:41:17;34.30;28.90;1.68;1.81
08.11.2015;19:41:27;34.30;28.90;1.67;1.83
08.11.2015;19:41:37;34.30;28.90;1.67;1.83
08.11.2015;19:41:47;34.30;28.90;1.67;1.83
08.11.2015;19:41:57;34.40;29.10;1.68;1.81
08.11.2015;19:42:07;34.30;28.90;1.70;1.81
08.11.2015;19:42:17;34.30;28.90;1.68;1.81
08.11.2015;19:42:27;34.30;28.90;1.68;1.81
08.11.2015;19:42:37;34.30;28.90;1.67;1.81
08.11.2015;19:42:47;34.30;28.90;1.68;1.81
08.11.2015;19:42:57;34.30;28.90;1.67;1.83
08.11.2015;19:43:07;34.30;29.10;1.70;1.81
08.11.2015;19:43:17;34.30;29.10;1.67;1.81
08.11.2015;19:43:27;34.30;28.90;1.68;1.80
08.11.2015;19:43:37;34.30;29.10;1.68;1.80
08.11.2015;19:43:47;34.30;29.10;1.67;1.80
08.11.2015;19:43:57;34.40;29.10;1.67;1.80
08.11.2015;19:44:07;34.40;29.10;1.68;1.81
08.11.2015;19:44:17;34.40;29.10;1.67;1.81
08.11.2015;19:44:27;34.40;29.10;1.67;1.81
08.11.2015;19:44:37;34.40;29.10;1.67;1.80
08.11.2015;19:44:47;34.40;29.10;1.68;1.80
08.11.2015;19:44:57;34.40;29.10;1.68;1.81
08.11.2015;19:45:07;34.40;29.10;1.67;1.81
08.11.2015;19:45:17;34.40;29.10;1.68;1.81
08.11.2015;19:45:27;34.40;29.10;1.67;1.81
08.11.2015;19:45:37;34.40;29.10;1.67;1.81
08.11.2015;19:45:47;34.40;29.10;1.68;1.81
08.11.2015;19:45:57;34.60;29.10;1.67;1.81
08.11.2015;19:46:07;34.60;29.10;1.68;1.80
08.11.2015;19:46:17;34.60;29.10;1.68;1.81
08.11.2015;19:46:27;34.60;29.10;1.67;1.81
08.11.2015;19:46:37;34.60;29.10;1.68;1.81
08.11.2015;19:46:47;34.60;29.10;1.67;1.81
08.11.2015;19:46:57;34.60;29.10;1.67;1.81
08.11.2015;19:47:07;34.70;29.20;1.67;1.81
08.11.2015;19:47:17;34.70;29.20;1.67;1.81
08.11.2015;19:47:27;34.70;29.20;1.67;1.81
08.11.2015;19:47:37;34.70;29.20;1.68;1.81
08.11.2015;19:47:47;34.70;29.20;1.68;1.83
08.11.2015;19:47:57;34.70;29.20;1.67;1.83
08.11.2015;19:48:07;34.70;29.20;1.67;1.83
08.11.2015;19:48:17;34.80;29.20;1.67;1.83
08.11.2015;19:48:27;34.70;29.10;1.68;1.83
08.11.2015;19:48:37;34.80;29.20;1.67;1.81
08.11.2015;19:48:47;34.70;29.20;1.68;1.83
08.11.2015;19:48:57;34.80;29.20;1.67;1.83
08.11.2015;19:49:07;34.80;29.20;1.68;1.83
08.11.2015;19:49:17;34.80;29.30;1.67;1.81
08.11.2015;19:49:27;34.80;29.20;1.68;1.81
08.11.2015;19:49:38;34.80;29.20;1.68;1.81
08.11.2015;19:49:48;34.80;29.30;1.68;1.80
08.11.2015;19:49:58;34.80;29.30;1.67;1.81
08.11.2015;19:50:08;34.80;29.30;1.68;1.81
08.11.2015;19:50:18;34.80;29.30;1.67;1.81
08.11.2015;19:50:28;34.80;29.30;1.68;1.81
08.11.2015;19:50:38;34.80;29.30;1.68;1.81
08.11.2015;19:50:48;34.80;29.30;1.67;1.81
08.11.2015;19:50:58;34.80;29.20;1.67;1.81
08.11.2015;19:51:08;34.80;29.20;1.67;1.83
08.11.2015;19:51:18;34.70;29.20;1.67;1.83
08.11.2015;19:51:28;34.70;29.20;1.67;1.83
08.11.2015;19:51:38;34.70;29.20;1.67;1.83
08.11.2015;19:51:48;34.70;29.30;1.68;1.83
08.11.2015;19:51:58;34.70;29.30;1.68;1.81
08.11.2015;19:52:08;34.70;29.30;1.68;1.81
08.11.2015;19:52:18;34.70;29.30;1.68;1.83
08.11.2015;19:52:28;34.70;29.30;1.68;1.83
08.11.2015;19:52:38;34.70;29.30;1.68;1.83
08.11.2015;19:52:48;34.70;29.30;1.70;1.81
08.11.2015;19:52:58;34.70;29.30;1.70;1.81
08.11.2015;19:53:08;34.70;29.30;1.70;1.81
08.11.2015;19:53:18;34.70;29.30;1.67;1.81
08.11.2015;19:53:28;34.70;29.30;1.68;1.83
08.11.2015;19:53:38;34.70;29.30;1.68;1.83
08.11.2015;19:53:48;34.70;29.30;1.70;1.83
08.11.2015;19:53:58;34.70;29.30;1.68;1.81
08.11.2015;19:54:08;34.70;29.30;1.68;1.81
08.11.2015;19:54:18;34.70;29.30;1.68;1.81
08.11.2015;19:54:28;34.70;29.30;1.68;1.81
08.11.2015;19:54:38;34.70;29.50;1.68;1.81
08.11.2015;19:54:48;34.70;29.30;1.68;1.83
08.11.2015;19:54:58;34.70;29.30;1.68;1.83
08.11.2015;19:55:08;34.70;29.30;1.68;1.83
08.11.2015;19:55:18;34.70;29.30;1.68;1.81
08.11.2015;19:55:28;34.70;29.30;1.68;1.81
08.11.2015;19:55:38;34.70;29.30;1.68;1.81
08.11.2015;19:55:48;34.70;29.50;1.68;1.81
08.11.2015;19:55:58;34.70;29.50;1.68;1.81
08.11.2015;19:56:08;34.80;29.50;1.68;1.81
08.11.2015;19:56:18;34.70;29.50;1.68;1.83
08.11.2015;19:56:28;34.80;29.50;1.68;1.83
08.11.2015;19:56:38;34.80;29.50;1.68;1.83
08.11.2015;19:56:48;34.80;29.50;1.68;1.81
08.11.2015;19:56:58;34.80;29.50;1.68;1.81
08.11.2015;19:57:08;34.80;29.50;1.67;1.81
08.11.2015;19:57:18;34.80;29.50;1.68;1.81
08.11.2015;19:57:28;34.80;29.50;1.67;1.81
08.11.2015;19:57:38;34.80;29.50;1.67;1.81
08.11.2015;19:57:48;34.80;29.50;1.67;1.83
08.11.2015;19:57:58;34.80;29.50;1.68;1.83
08.11.2015;19:58:08;34.80;29.50;1.67;1.83
08.11.2015;19:58:18;34.80;29.50;1.68;1.81
08.11.2015;19:58:28;34.80;29.50;1.68;1.81
08.11.2015;19:58:38;34.80;29.50;1.68;1.81
08.11.2015;19:58:48;35.00;29.50;1.68;1.81
08.11.2015;19:58:58;35.00;29.50;1.68;1.81
08.11.2015;19:59:08;34.80;29.50;1.68;1.83
08.11.2015;19:59:18;34.80;29.50;1.68;1.83
08.11.2015;19:59:28;35.00;29.50;1.68;1.83
08.11.2015;19:59:38;35.00;29.50;1.68;1.83
08.11.2015;19:59:48;35.00;29.50;1.67;1.81
08.11.2015;19:59:59;35.00;29.50;1.67;1.81
08.11.2015;20:00:09;35.00;29.50;1.67;1.81
08.11.2015;20:00:19;35.00;29.50;1.68;1.80
08.11.2015;20:00:29;35.00;29.50;1.67;1.80
08.11.2015;20:00:39;35.00;29.50;1.67;1.81
08.11.2015;20:00:49;35.00;29.50;1.67;1.83
08.11.2015;20:00:59;35.00;29.50;1.67;1.83
08.11.2015;20:01:09;35.00;29.60;1.68;1.81
08.11.2015;20:01:19;35.00;29.50;1.67;1.81
08.11.2015;20:01:29;35.00;29.50;1.68;1.80
08.11.2015;20:01:39;35.00;29.50;1.68;1.80
08.11.2015;20:01:49;35.00;29.50;1.67;1.81
08.11.2015;20:01:59;35.00;29.50;1.67;1.81
08.11.2015;20:02:09;35.00;29.60;1.68;1.81
08.11.2015;20:02:19;35.00;29.60;1.67;1.81
08.11.2015;20:02:29;35.00;29.50;1.67;1.81
08.11.2015;20:02:39;35.00;29.60;1.67;1.80
08.11.2015;20:02:49;35.00;29.60;1.67;1.80
08.11.2015;20:02:59;35.00;29.60;1.67;1.80
08.11.2015;20:03:09;35.00;29.60;1.68;1.81
08.11.2015;20:03:19;35.00;29.60;1.67;1.81
08.11.2015;20:03:29;35.00;29.60;1.68;1.81
08.11.2015;20:03:39;35.00;29.60;1.68;1.81
08.11.2015;20:03:49;35.00;29.60;1.68;1.81
08.11.2015;20:03:59;35.00;29.60;1.67;1.81
08.11.2015;20:04:09;35.00;29.60;1.67;1.81
08.11.2015;20:04:19;35.00;29.60;1.68;1.81
08.11.2015;20:04:29;35.00;29.60;1.68;1.81
08.11.2015;20:04:39;35.00;29.60;1.68;1.81
08.11.2015;20:04:49;35.00;29.60;1.67;1.81
08.11.2015;20:04:59;35.00;29.60;1.70;1.81
08.11.2015;20:05:09;35.00;29.60;1.70;1.81
08.11.2015;20:05:19;35.00;29.60;1.70;1.81
08.11.2015;20:05:29;35.00;29.60;1.68;1.83
08.11.2015;20:05:39;35.00;29.60;1.68;1.81
08.11.2015;20:05:49;35.00;29.60;1.68;1.81
08.11.2015;20:05:59;35.00;29.60;1.70;1.81
08.11.2015;20:06:09;35.00;29.60;1.70;1.81
08.11.2015;20:06:19;35.00;29.60;1.68;1.81
08.11.2015;20:06:29;35.00;29.60;1.68;1.81
08.11.2015;20:06:39;35.00;29.60;1.68;1.81
08.11.2015;20:06:49;35.00;29.60;1.68;1.81
08.11.2015;20:06:59;34.80;29.60;1.68;1.81
08.11.2015;20:07:09;34.80;29.60;1.70;1.81
08.11.2015;20:07:19;34.80;29.60;1.68;1.81
08.11.2015;20:07:29;34.80;29.60;1.68;1.81
08.11.2015;20:07:39;34.80;29.60;1.68;1.81
08.11.2015;20:07:49;34.80;29.60;1.68;1.81
08.11.2015;20:07:59;34.80;29.60;1.67;1.81
08.11.2015;20:08:09;34.80;29.60;1.68;1.81
08.11.2015;20:08:19;34.80;29.60;1.67;1.81
08.11.2015;20:08:29;34.80;29.60;1.68;1.81
08.11.2015;20:08:39;34.80;29.60;1.68;1.81
08.11.2015;20:08:49;34.80;29.60;1.68;1.81
08.11.2015;20:08:59;34.80;29.60;1.67;1.81
08.11.2015;20:09:09;34.80;29.60;1.67;1.81
08.11.2015;20:09:19;34.80;29.60;1.68;1.81
08.11.2015;20:09:29;34.80;29.60;1.68;1.80
08.11.2015;20:09:39;34.80;29.60;1.67;1.81
08.11.2015;20:09:49;34.80;29.60;1.68;1.81
08.11.2015;20:09:59;34.80;29.60;1.68;1.81
08.11.2015;20:10:09;34.80;29.60;1.68;1.81
08.11.2015;20:10:20;34.80;29.60;1.68;1.81
08.11.2015;20:10:30;34.80;29.60;1.68;1.81
08.11.2015;20:10:40;34.80;29.60;1.68;1.81
08.11.2015;20:10:50;34.80;29.70;1.67;1.81
08.11.2015;20:11:00;34.80;29.70;1.67;1.81
08.11.2015;20:11:10;34.80;29.70;1.68;1.81
08.11.2015;20:11:20;34.80;29.60;1.68;1.81
08.11.2015;20:11:30;34.80;29.70;1.68;1.81
08.11.2015;20:11:40;34.80;29.70;1.70;1.81
08.11.2015;20:11:50;34.80;29.60;1.70;1.81
08.11.2015;20:12:00;34.80;29.60;1.68;1.81
08.11.2015;20:12:10;34.80;29.60;1.68;1.81
08.11.2015;20:12:20;34.80;29.70;1.68;1.81
08.11.2015;20:12:30;34.80;29.70;1.68;1.81
08.11.2015;20:12:40;34.80;29.70;1.68;1.80
08.11.2015;20:12:50;34.80;29.60;1.67;1.81
08.11.2015;20:13:00;34.80;29.70;1.67;1.81
08.11.2015;20:13:10;34.80;29.70;1.68;1.81
08.11.2015;20:13:20;34.80;29.60;1.67;1.81
08.11.2015;20:13:30;34.80;29.60;1.68;1.81
08.11.2015;20:13:40;34.80;29.60;1.68;1.81
08.11.2015;20:13:50;34.80;29.60;1.67;1.81
08.11.2015;20:14:00;34.80;29.60;1.68;1.81
08.11.2015;20:14:10;35.00;29.70;1.67;1.81
08.11.2015;20:14:20;35.00;29.70;1.67;1.81
08.11.2015;20:14:30;35.00;29.70;1.68;1.81
08.11.2015;20:14:40;34.80;29.60;1.68;1.81
08.11.2015;20:14:50;35.00;29.60;1.68;1.81
08.11.2015;20:15:00;35.00;29.60;1.68;1.81
08.11.2015;20:15:10;35.00;29.60;1.68;1.83
08.11.2015;20:15:20;35.00;29.60;1.68;1.81
08.11.2015;20:15:30;35.00;29.70;1.68;1.81
08.11.2015;20:15:40;35.00;29.60;1.70;1.81
08.11.2015;20:15:50;35.00;29.60;1.67;1.81
08.11.2015;20:16:00;35.00;29.60;1.68;1.81
08.11.2015;20:16:10;35.10;29.70;1.70;1.81
08.11.2015;20:16:20;35.10;29.60;1.68;1.81
08.11.2015;20:16:30;35.10;29.70;1.70;1.81
08.11.2015;20:16:40;35.20;29.60;1.68;1.80
08.11.2015;20:16:50;35.20;29.60;1.70;1.80
08.11.2015;20:17:00;35.20;29.70;1.68;1.81
08.11.2015;20:17:10;35.20;29.70;1.70;1.83
08.11.2015;20:17:20;35.20;29.70;1.68;1.81
08.11.2015;20:17:30;35.30;29.70;1.68;1.81
08.11.2015;20:17:40;35.30;29.70;1.68;1.81
08.11.2015;20:17:50;35.30;29.60;1.70;1.80
08.11.2015;20:18:00;35.30;29.70;1.70;1.80
08.11.2015;20:18:10;35.40;29.70;1.70;1.81
08.11.2015;20:18:20;35.40;29.70;1.70;1.81
08.11.2015;20:18:30;35.40;29.70;1.70;1.81
08.11.2015;20:18:40;35.40;29.70;1.70;1.81
08.11.2015;20:18:50;35.40;29.60;1.70;1.81
08.11.2015;20:19:00;35.40;29.60;1.70;1.81
08.11.2015;20:19:10;35.60;29.70;1.70;1.81
08.11.2015;20:19:20;35.60;29.70;1.70;1.81
08.11.2015;20:19:30;35.60;29.70;1.71;1.81
08.11.2015;20:19:40;35.60;29.70;1.70;1.81
08.11.2015;20:19:50;35.60;29.60;1.70;1.81
08.11.2015;20:20:00;35.60;29.70;1.70;1.81
08.11.2015;20:20:10;35.60;29.70;1.68;1.81
08.11.2015;20:20:20;35.60;29.70;1.68;1.81
08.11.2015;20:20:30;35.60;29.70;1.68;1.81
08.11.2015;20:20:41;35.60;29.70;1.68;1.81
08.11.2015;20:20:51;35.60;29.70;1.70;1.81
08.11.2015;20:21:01;35.60;29.70;1.68;1.81
08.11.2015;20:21:11;35.60;29.70;1.68;1.80
08.11.2015;20:21:21;35.60;29.70;1.68;1.80
08.11.2015;20:21:31;35.60;29.70;1.68;1.81
08.11.2015;20:21:41;35.60;29.70;1.70;1.81
08.11.2015;20:21:51;35.60;29.70;1.70;1.81
08.11.2015;20:22:01;35.60;29.70;1.70;1.81
08.11.2015;20:22:11;35.60;29.70;1.68;1.80
08.11.2015;20:22:21;35.60;29.70;1.68;1.80
08.11.2015;20:22:31;35.60;29.70;1.70;1.80
08.11.2015;20:22:41;35.40;29.70;1.70;1.81
08.11.2015;20:22:51;35.40;29.70;1.67;1.81
08.11.2015;20:23:01;35.60;29.70;1.68;1.81
08.11.2015;20:23:11;35.40;29.70;1.68;1.81
08.11.2015;20:23:21;35.60;29.70;1.70;1.81
08.11.2015;20:23:31;35.60;29.70;1.70;1.80
